Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.88
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.88
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.88
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (Min),A,53.88
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (Max),A,54.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (Min),A,56.88
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (Max),A,57.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.18
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89181
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98697
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99509
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,55.62
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,55.62
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.62
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97803
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96649
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97366
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.12
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.12
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.12
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.5
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.62
451897,Southern Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (Min),A,66.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (Max),A,66.12
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (Min),A,39.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (Max),A,39.12
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (Min),A,91.88
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (Max),A,92.12
451897,Southern Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.5
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.863
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98328
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96631
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.37
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96924
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95883
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96555
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.25
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.38
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.25
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.5
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (Min),A,60.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (Max),A,60.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (Min),A,40.88
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (Max),A,41.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (Min),A,57.12
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (Max),A,57.38
451897,Southern Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
451897,Southern Road,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.75
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87903
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9469
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97394
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96051
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97412
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9342
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.62
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.62
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.62
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.62
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (Min),A,52.5
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (Max),A,52.62
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (Min),A,36.25
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (Max),A,36.25
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (Min),A,50.12
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (Max),A,50.25
451897,Southern Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
451897,Southern Road,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92679
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89654
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98532
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,36.5
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,36.5
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.25
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96521
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94601
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94644
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.88
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (Min),A,51.38
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (Max),A,51.38
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (Min),A,31.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (Max),A,31.25
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (Min),A,62.62
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (Max),A,63.12
451897,Southern Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
451897,Southern Road,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.25
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88354
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98581
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.952
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.62
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.62
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98535
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98987
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95517
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,72.12
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,72.25
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.25
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.12
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.25
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.25
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.75
451897,Southern Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.75
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (Min),A,76.5
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (Max),A,76.5
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (Min),A,57.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (Max),A,57.12
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (Min),A,47.38
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (Max),A,47.5
451897,Southern Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
451897,Southern Road,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.38
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8731700000000001
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99194
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99472
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,51.38
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,51.5
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.31
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98468
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97144
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96124
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,81.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,81.12
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.12
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.12
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.12
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.12
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (Min),A,84.62
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (Max),A,84.88
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (Min),A,57.25
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (Max),A,57.25
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (Min),A,80.25
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (Max),A,80.38
451897,Southern Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
451897,Southern Road,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.56
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
