Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91775
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98126
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96887
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97961
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96277
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9433
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,64.38
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,64.38
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.38
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.88
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.38
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (Min),A,68.88
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (Max),A,69.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (Max),A,42.62
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (Min),A,48.25
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (Max),A,54.12
451897,Southern Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
451897,Southern Road,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9198
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99179
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97177
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.75
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97336
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97427
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92047
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.38
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.5
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.38
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.12
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.12
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (Min),A,59.5
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (Max),A,59.62
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (Min),A,52.38
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (Max),A,52.5
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (Min),A,44.5
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (Max),A,44.75
451897,Southern Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
451897,Southern Road,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.56
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9169
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7435
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99445
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,46.38
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,46.62
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97507
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98538
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9259
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.88
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,58.12
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.38
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (Min),A,60.75
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (Max),A,61.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (Min),A,33.75
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (Min),A,68.12
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (Max),A,69.25
451897,Southern Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
451897,Southern Road,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92065
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9689
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9938
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,44.25
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,44.25
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.25
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.06
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9892
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9451
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97284
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,83.25
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,83.25
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.25
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.75
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.75
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.75
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.75
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (Min),A,86.12
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (Max),A,86.25
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (Min),A,46.25
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (Max),A,46.25
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (Min),A,81.75
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (Max),A,82.12
451897,Southern Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.88
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80911
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98282
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92172
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97208
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9888
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98483
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.25
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.25
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.25
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.25
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.12
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.5
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.62
451897,Southern Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.62
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (Min),A,57.62
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (Max),A,57.62
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (Min),A,54.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (Max),A,54.25
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (Min),A,55.25
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (Max),A,55.25
451897,Southern Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
451897,Southern Road,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.31
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99289
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.61822
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90274
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98022
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96033
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99106
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.12
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.38
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.25
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.25
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.38
451897,Southern Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.38
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (Max),A,70.38
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (Min),A,67.12
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (Max),A,67.25
451897,Southern Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
451897,Southern Road,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.44
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.5
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71331
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.58407
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98022
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97052
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95804
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97375
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.12
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.12
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.12
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
