Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (Min),A,52.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (Max),A,52.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (Min),A,58.62
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (Max),A,58.75
451897,Southern Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
451897,Southern Road,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.56
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7320800000000001
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96841
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97211
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95352
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96689
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98425
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.5
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.62
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.12
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.25
451897,Southern Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.12
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (Max),A,41.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (Min),A,36.75
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (Max),A,36.75
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (Min),A,63.75
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (Max),A,64.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
451897,Southern Road,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.5
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8735299999999999
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97729
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97967
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.75
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.75
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.75
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.56
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93838
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94968
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98022
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.62
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.75
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (Max),A,37.5
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (Min),A,32.62
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (Max),A,32.75
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (Min),A,70.75
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (Max),A,70.88
451897,Southern Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
451897,Southern Road,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.13
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89279
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.56509
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95868
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94296
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96213
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95514
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.5
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.38
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.12
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (Min),A,40.62
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (Min),A,31.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (Max),A,55.88
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (Min),A,47.5
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (Max),A,47.62
451897,Southern Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
451897,Southern Road,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.88
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83465
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97321
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99265
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.75
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.88
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.75
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,43.12
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,43.25
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.25
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.63
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9639
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95535
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93384
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.75
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.88
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (Min),A,53.38
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (Max),A,53.5
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (Min),A,31.62
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (Min),A,65.88
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (Max),A,66.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.5
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69833
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97198
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93893
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.75
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.75
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.75
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.62
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98193
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95596
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8799399999999999
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,68.88
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,78.62
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.12
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (Min),A,70.62
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (Max),A,80.5
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (Min),A,32.38
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (Max),A,32.62
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.13
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,145.12
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78167
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.10692
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98584
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8734700000000001
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92117
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95187
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.5
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.88
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.25
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (Min),A,28.12
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (Min),A,57.25
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (Max),A,57.25
451897,Southern Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
451897,Southern Road,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99622
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87524
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98215
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.12
