Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9729
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.996
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92087
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.62
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.88
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,63.5
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,63.5
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.38
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (Min),A,54.5
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (Max),A,54.62
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (Min),A,69.5
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (Max),A,69.62
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (Min),A,47.12
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (Max),A,47.25
451897,Southern Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
451897,Southern Road,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.75
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-155.94
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8142699999999999
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.76803
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99454
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,48.25
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,48.38
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.25
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93155
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97705
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90808
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (Min),A,31.38
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (Min),A,65.25
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (Max),A,65.38
451897,Southern Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
451897,Southern Road,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.62
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-164.18
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75195
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.81701
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99197
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,38.75
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,39.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.88
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.63
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88592
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96774
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84475
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.75
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.88
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.38
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.12
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (Min),A,23.62
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (Max),A,23.75
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (Max),A,28.75
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (Min),A,50.75
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (Max),A,51.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
451897,Southern Road,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90417
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8999299999999999
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96344
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.81
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97424
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95987
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85135
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.12
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.25
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.25
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (Min),A,52.62
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (Max),A,52.62
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.25
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9306
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8677299999999999
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98614
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.06
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97861
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97327
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8829299999999999
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.38
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,58.38
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.62
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.75
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.75
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (Min),A,56.12
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (Max),A,61.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (Min),A,33.38
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (Max),A,33.5
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (Min),A,43.5
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (Max),A,43.5
451897,Southern Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
451897,Southern Road,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.81
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69198
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99094
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95123
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93451
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99432
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97516
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.75
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.75
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.88
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.88
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (Min),A,67.25
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (Max),A,67.25
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (Min),A,47.62
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (Max),A,47.88
451897,Southern Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
451897,Southern Road,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.62
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.44
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7706
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9921
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79779
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.944
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98831
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97903
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.62
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.62
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (Max),A,36.88
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (Min),A,58.62
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (Max),A,58.75
