Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (Min),A,41.12
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (Max),A,43.88
451897,Southern Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
451897,Southern Road,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.56
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8238200000000001
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99341
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98654
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96188
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99582
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98218
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.75
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,83.5
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,85.12
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.12
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.25
451897,Southern Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.25
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (Min),A,109.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (Max),A,110.75
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (Min),A,62.5
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (Max),A,62.62
451897,Southern Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
451897,Southern Road,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-62.44
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86465
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99265
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.23168
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,28.75
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.75
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86725
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99155
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94321
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.62
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.62
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.62
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,60.38
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,60.38
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.38
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (Min),A,22.62
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (Max),A,22.62
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (Min),A,86.88
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (Max),A,89.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (Min),A,27.5
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.62
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8709399999999999
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99115
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.72937
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.62
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.5
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8702700000000001
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97137
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97189
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.75
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.88
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.75
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.25
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.38
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.38
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (Min),A,22.75
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (Max),A,22.88
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (Min),A,63.38
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (Max),A,63.5
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (Max),A,37.62
451897,Southern Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8367
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99011
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8878799999999999
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8266899999999999
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98032
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96643
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.25
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.25
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.25
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (Min),A,19.75
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (Max),A,19.75
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (Min),A,56.5
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (Max),A,56.5
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79886
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99115
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96204
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7509399999999999
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98959
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92572
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.5
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.62
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.62
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.12
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (Min),A,17.38
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (Max),A,17.5
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (Min),A,57.12
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (Max),A,57.25
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7458199999999999
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98025
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91254
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90124
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97418
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9191
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.12
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.25
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.25
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.5
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (Min),A,24.75
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (Min),A,42.62
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (Max),A,55.88
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (Min),A,37.12
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (Max),A,37.38
451897,Southern Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
451897,Southern Road,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.81
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5906
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98505
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98508
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91922
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97424
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7115100000000001
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
