Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.38
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.12
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.25
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (Min),A,26.25
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (Max),A,26.38
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (Min),A,52.5
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (Max),A,75.38
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.06
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-73.81
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59213
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97992
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.17784
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-67.5
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.11742
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99487
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7903100000000001
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.12
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.88
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.88
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (Min),A,11.25
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (Max),A,11.38
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (Min),A,68.75
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (Max),A,68.75
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (Min),A,14.75
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.37
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-40.25
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.42455
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85046
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5877899999999999
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.56
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78213
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99246
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8330700000000001
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.12
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.25
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.25
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.62
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.75
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.75
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (Min),A,17.25
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (Max),A,17.38
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (Min),A,45.5
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (Max),A,45.75
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
451897,Southern Road,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.12
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-61.75
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8202200000000001
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91116
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.24877
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.13
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91113
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99179
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.71081
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.38
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.75
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.75
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.88
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (Max),A,25.12
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (Min),A,50.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (Max),A,50.12
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86474
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7880199999999999
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81802
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.75
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.69
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81457
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96997
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.71691
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.38
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.5
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.38
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (Min),A,20.25
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (Max),A,20.38
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (Max),A,34.38
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.56
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82126
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71865
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96295
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91272
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94858
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.71646
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.75
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.88
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (Min),A,24.75
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.63
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72241
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99347
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87079
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,28.38
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.12
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.12
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.56
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76974
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99533
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91083
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.38
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.62
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,61.25
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,61.38
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.25
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (Min),A,16.12
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (Min),A,83.62
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (Max),A,89.62
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.44
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7863399999999999
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81619
