Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8805799999999999
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.62
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.37
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88812
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9483
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7463
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.62
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.75
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.62
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (Min),A,23.5
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (Max),A,23.62
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.06
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-146.06
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5945699999999999
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99207
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.54925
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.63
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,19.31
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8518
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97684
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.17223
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.38
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.62
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.75
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,6.38
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,6.38
451897,Southern Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (Min),A,21.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (Max),A,21.12
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (Min),A,54.5
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (Max),A,54.62
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.75
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.69
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-162.25
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6835
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98349
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.67089
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,41.13
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9115
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99301
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.27721
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.62
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.75
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.75
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,70.12
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,70.25
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.25
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (Min),A,24.25
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (Max),A,24.38
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (Min),A,57.75
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (Max),A,58.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.56
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.25
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-151.63
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6118100000000001
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98389
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.37176
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.38
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.38
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.87
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,39.5
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8933399999999999
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95425
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.19353
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.12
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.12
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.12
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,6.88
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (Min),A,23.38
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (Max),A,23.38
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (Min),A,10.25
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (Max),A,10.25
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.25
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.19
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-168.56
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86331
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97812
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.65628
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.5
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.75
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,45.94
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.64828
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98431
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.37853
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.5
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.5
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.5
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (Min),A,14.12
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (Max),A,14.12
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (Min),A,31.62
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.69
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.93
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-161.44
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7442
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98285
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.66833
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78451
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99167
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.19615
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.12
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.62
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (Min),A,17.62
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (Max),A,17.75
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (Min),A,28.75
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.25
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.13
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-167.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82458
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98114
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7881100000000001
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.87
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.5
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8302
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96472
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.80099
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.38
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.5
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.38
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.5
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.75
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.62
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
