Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (Min),A,21.25
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (Max),A,21.25
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.63
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-54.69
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84591
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98154
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.21511
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.44
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-43.25
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9267
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97702
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.27382
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.25
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.5
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.62
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (Max),A,31.62
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.56
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-95.94
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-164.56
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8404200000000001
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.0457
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.79373
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.12
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93243
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99609
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8904700000000001
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,78.38
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,78.62
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.38
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.12
451897,Southern Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.12
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (Min),A,78.38
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (Max),A,78.62
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.69
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.25
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91363
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97314
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93823
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84625
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99411
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98871
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.75
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.88
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.75
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.62
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.62
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.62
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,54.12
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,54.25
451897,Southern Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.25
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (Min),A,21.25
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (Max),A,21.25
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (Min),A,43.75
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (Max),A,43.88
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (Min),A,66.38
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (Max),A,66.88
451897,Southern Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
451897,Southern Road,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.32
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.63
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79232
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97372
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.67843
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.75
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.88
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.88
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-45.81
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81616
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99023
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.13875
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.62
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.75
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.62
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.75
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.88
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,6.88
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (Min),A,18.25
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (Max),A,18.38
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (Min),A,37.75
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (Max),A,38.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85736
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97076
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95822
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.56
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-77.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91925
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95612
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.14369
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (Max),A,20.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.69
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-163.31
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89102
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97055
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.85141
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-45.81
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84372
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98288
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.36947
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.88
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.25
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.38
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.75
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (Min),A,18.88
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (Max),A,20.38
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.69
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-153.5
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84851
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97348
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7622
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.25
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.25
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.25
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.62
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.75
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
