Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96054
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97885
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96249
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.62
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.62
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (Max),A,34.75
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.06
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.31
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-161.31
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6359199999999999
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97275
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.8325799999999999
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.38
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.5
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.25
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93915
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96149
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90771
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.38
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.56
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.69
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-79.56
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64593
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97131
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.07961
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.75
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.88
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.75
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.62
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.62
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.62
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,67.25
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8337700000000001
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97198
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.18898
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.88
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.88
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.62
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (Min),A,19.75
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (Max),A,19.75
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.38
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.44
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-164.44
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59692
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96829
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.78515
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.62
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-68.25
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95651
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99585
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.18886
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.12
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.25
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.12
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (Min),A,38.12
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (Max),A,38.25
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.37
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-149.81
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88623
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96783
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.67132
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.75
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.75
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-68.75
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88315
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94455
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.0999
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.88
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.88
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.62
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.75
451897,Southern Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (Min),A,22.12
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (Max),A,22.38
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (Max),A,12.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.88
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.44
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-125.5
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99326
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9758
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.35436
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,9.5
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,9.62
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.62
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.25
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.25
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.25
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.75
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.88
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.75
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-114.56
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8379200000000001
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.987
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.13796
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.38
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.25
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.25
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.38
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.25
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (Max),A,27.25
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.75
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-155.06
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8590399999999999
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96625
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.73428
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-53.31
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95679
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98959
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.23046
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.12
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.25
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.25
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.38
451897,Southern Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (Min),A,35.38
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (Max),A,35.62
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.75
