Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.37
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.87
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-160.07
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77652
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96393
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.82794
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.62
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.75
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94528
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99094
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94784
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.12
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.12
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (Max),A,34.75
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (Min),A,40.62
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (Max),A,40.75
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.63
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86206
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96362
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8939799999999999
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92609
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99161
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93719
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.25
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.88
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (Min),A,34.88
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (Max),A,35.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (Min),A,28.12
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.13
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.5
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-161.19
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64385
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96258
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.81506
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.5
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93545
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96094
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92459
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (Min),A,11.88
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (Max),A,11.88
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.88
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.25
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-157.06
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-151.69
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8260200000000001
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.5001399999999999
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.60369
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.13
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.927
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97229
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96338
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.88
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.12
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.25
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.62
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
451897,Southern Road,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.5
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.31
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-126.25
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5969800000000001
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93811
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.21209
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.5
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.62
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.94
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98642
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94641
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97702
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.12
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.75
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.38
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,51.88
451897,Southern Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.38
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (Min),A,56.5
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (Max),A,57.12
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (Max),A,51.62
451897,Southern Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
451897,Southern Road,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-161.5
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-148.44
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7983100000000001
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.57024
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.5711
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.44
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.81
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98193
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96667
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90906
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.12
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.75
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.75
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.75
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.25
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (Min),A,53.12
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (Max),A,57.88
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.5
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-142.75
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78705
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93475
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.51781
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.63
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98016
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96884
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95987
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.5
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.75
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.62
