Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.38
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.12
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (Min),A,55.75
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (Max),A,56.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
451897,Southern Road,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.38
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-166.44
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-75.12
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67309
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.90808
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.12422
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.25
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.56
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89715
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97485
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96405
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.62
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.12
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.62
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.75
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.62
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (Min),A,26.5
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (Min),A,27.38
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.88
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.75
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73864
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.38421
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73565
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.25
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.25
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95343
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98328
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9353
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.62
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (Min),A,40.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (Min),A,33.25
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (Max),A,33.38
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.5
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.37
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71017
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93191
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93283
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.25
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91522
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99716
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96243
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,78.12
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,78.38
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.25
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.25
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (Min),A,72.38
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (Max),A,72.5
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (Min),A,46.75
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (Max),A,47.38
451897,Southern Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
451897,Southern Road,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-170.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9827
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8763700000000001
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8907799999999999
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,9.38
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,9.5
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.25
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95563
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99155
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96127
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.25
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.38
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.25
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.25
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.38
451897,Southern Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.38
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (Max),A,46.12
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (Min),A,41.62
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (Max),A,41.62
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (Min),A,42.38
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (Max),A,42.75
451897,Southern Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
451897,Southern Road,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.44
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-58.37
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5138199999999999
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94189
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.33962
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97043
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96823
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94824
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.25
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.38
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.25
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (Min),A,50.5
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (Max),A,50.62
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,166.38
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8042
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.75842
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76175
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97012
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98556
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95785
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.25
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.38
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.25
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (Min),A,45.88
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (Max),A,46.12
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
451897,Southern Road,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,169.56
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8643200000000001
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.71926
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94125
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
