Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94095
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98907
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93887
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.38
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.5
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (Min),A,38.5
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (Min),A,40.12
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (Max),A,40.25
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.37
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8534200000000001
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.80792
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9281
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98535
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9921
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95303
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,64.62
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,64.88
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.75
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.5
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.75
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (Min),A,66.5
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (Max),A,66.75
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (Min),A,40.75
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (Max),A,41.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9935
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96555
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97223
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.5
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.5
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.69
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96905
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94424
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96606
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.62
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.62
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.62
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (Min),A,60.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (Max),A,60.12
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (Min),A,39.25
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (Max),A,39.38
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (Min),A,43.88
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (Max),A,43.88
451897,Southern Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
451897,Southern Road,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.5
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76446
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8926700000000001
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97601
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.75
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97137
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98407
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96814
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.38
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.5
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.62
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.88
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (Min),A,51.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (Max),A,51.12
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (Min),A,37.12
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (Max),A,37.38
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (Min),A,45.38
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (Max),A,46.12
451897,Southern Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
451897,Southern Road,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.06
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.69
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.25
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.44518
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.57836
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74322
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.19
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96573
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95392
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89923
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.75
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.75
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (Min),A,43.88
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (Max),A,43.88
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-129.5
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-43.81
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75781
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.14307999999999998
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.50512
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9765
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98886
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97144
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.5
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.62
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (Min),A,59.12
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (Max),A,59.25
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.88
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78222
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9808
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.952
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.12
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.87
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96707
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.978
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92023
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.12
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.38
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.75
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.88
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
