Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (Min),A,49.75
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (Max),A,50.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (Min),A,50.38
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (Max),A,50.5
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8540000000000001
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5875199999999999
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8816200000000001
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98682
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99411
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97821
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,75.12
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,75.38
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.25
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.88
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.88
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.88
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.38
451897,Southern Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (Min),A,76.88
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (Max),A,77.25
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (Min),A,50.88
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (Max),A,51.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (Min),A,44.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (Max),A,44.12
451897,Southern Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.31
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.31
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6887800000000001
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72164
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7578699999999999
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.25
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97479
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98468
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9064
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.75
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.88
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.88
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.5
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (Min),A,51.25
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (Max),A,51.25
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (Min),A,30.62
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.5
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.87
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81912
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.62228
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90314
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95465
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94327
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89654
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (Min),A,40.62
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (Max),A,28.5
451897,Southern Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
451897,Southern Road,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.13
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6382399999999999
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.44009
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9635
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.5
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97644
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95654
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8861700000000001
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.38
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.62
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.62
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.25
451897,Southern Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (Min),A,55.88
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (Max),A,56.12
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (Max),A,38.62
451897,Southern Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
451897,Southern Road,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.19
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.38
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5187
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.65765
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7706
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96918
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95178
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93771
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.25
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.25
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.25
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (Min),A,53.62
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (Max),A,53.62
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.31
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.06
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62246
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.67178
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84405
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92923
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96066
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81875
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (Max),A,36.88
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.94
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89169
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6241399999999999
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98099
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.12
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
