Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98187
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95987
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7982100000000001
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.25
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.38
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.25
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (Max),A,61.5
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.75
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73275
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76098
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85672
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97113
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95578
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8589200000000001
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.62
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.75
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (Min),A,44.12
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (Max),A,44.12
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.19
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.12
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59512
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7630899999999999
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95245
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99594
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94928
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8508
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,104.38
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,104.5
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.5
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (Min),A,105.5
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (Max),A,105.75
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.25
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.38
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60427
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89712
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8547
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98523
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94797
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8825700000000001
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.38
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.5
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.38
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (Max),A,55.75
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.81
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.37
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6347
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89456
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7865
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9761
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95114
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96881
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.5
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.5
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.88
451897,Southern Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (Min),A,52.75
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (Max),A,52.88
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (Min),A,33.75
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.75
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.88
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56994
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92358
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81094
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.31
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94476
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95425
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9111
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.75
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (Min),A,34.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (Max),A,26.5
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.13
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.5
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5007199999999999
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87951
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81857
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93173
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95697
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90399
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
