Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.75
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9205
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8975799999999999
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90619
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.31
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.81
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8850399999999999
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98746
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8331
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.38
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.38
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.38
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.62
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.75
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.75
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (Min),A,25.25
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (Max),A,25.38
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,9.63
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93317
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93097
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82525
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-25.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91647
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95651
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.80545
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.88
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (Min),A,25.88
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89944
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94775
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97256
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.12
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88177
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96338
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92642
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.12
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.25
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.12
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (Min),A,23.25
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (Max),A,23.25
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (Max),A,37.38
451897,Southern Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
451897,Southern Road,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85165
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93906
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91617
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.07
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9079
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94379
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90741
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.88
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.88
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.88
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (Min),A,25.88
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (Max),A,25.88
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (Max),A,25.5
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83746
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92099
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93201
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96106
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99512
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90546
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.12
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (Max),A,37.12
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (Min),A,48.75
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (Max),A,48.88
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.5
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.81
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.51702
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99405
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.875
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.75
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8724
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94449
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91421
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.38
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.38
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.38
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (Min),A,23.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (Max),A,23.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (Min),A,33.12
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (Max),A,33.25
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.62
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60674
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93713
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91495
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95782
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95822
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95145
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
