Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92825
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95349
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97485
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.38
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.5
451897,Southern Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.62
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.07
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66146
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93338
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92859
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93771
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94943
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97101
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (Max),A,36.5
451897,Southern Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
451897,Southern Road,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8794200000000001
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93329
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89175
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95346
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96939
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96609
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (Max),A,37.5
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.06
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8553700000000001
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94351
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93976
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.44
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90976
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94235
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99451
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.25
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.25
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.25
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.25
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.62
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.75
451897,Southern Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.62
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (Min),A,67.25
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (Max),A,67.38
451897,Southern Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
451897,Southern Road,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.88
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.25
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7663800000000001
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88925
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89545
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.63
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92648
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95785
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99756
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,84.88
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,85.25
451897,Southern Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.12
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (Min),A,94.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (Max),A,94.25
451897,Southern Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
451897,Southern Road,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.06
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.87
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76269
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91214
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91373
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91489
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95471
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99704
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,86.88
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,87.12
451897,Southern Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (Min),A,97.25
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (Max),A,97.5
451897,Southern Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
451897,Southern Road,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.25
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.68
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60827
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90512
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88345
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.25
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91873
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9783
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9711
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.75
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.12
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
