Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (Min),A,31.38
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (Min),A,37.88
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (Max),A,45.62
451897,Southern Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.31
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63095
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93841
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90707
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95166
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95575
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95898
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.12
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (Min),A,37.62
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.5
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71423
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90726
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8920600000000001
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97391
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99295
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95929
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.88
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.88
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.62
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.62
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.62
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (Min),A,45.5
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (Max),A,45.62
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (Min),A,47.25
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (Max),A,47.25
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (Min),A,33.75
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.94
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84234
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92154
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9219
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94937
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96152
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93249
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (Max),A,35.38
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.25
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.62
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7684300000000001
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90231
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86569
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92544
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.965
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95676
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.44
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.81
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6864600000000001
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94394
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9093
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91205
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96393
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9559
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.62
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
451897,Southern Road,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.63
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.87
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6828
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91537
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90317
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92578
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95224
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99097
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,55.25
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,55.38
451897,Southern Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.38
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (Max),A,65.25
451897,Southern Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
451897,Southern Road,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86764
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8940100000000001
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90753
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.75
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92425
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95203
