Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99246
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.5
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.5
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,55.75
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.88
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (Min),A,66.5
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (Max),A,66.5
451897,Southern Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
451897,Southern Road,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84796
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94202
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91833
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92245
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9342
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95944
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (Min),A,35.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.87
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66909
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94092
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93585
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92029
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96396
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96051
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (Min),A,39.12
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (Max),A,39.38
451897,Southern Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
451897,Southern Road,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.06
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.81
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7802399999999999
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98914
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90344
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91839
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96326
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94525
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (Min),A,31.75
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (Max),A,31.88
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (Min),A,37.12
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-05T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.06
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67391
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96719
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96936
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94403
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94955
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95517
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (Max),A,39.5
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (Min),A,43.62
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (Max),A,43.75
451897,Southern Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
451897,Southern Road,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.31
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63626
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96173
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8779
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93265
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95843
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9451
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.12
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (Min),A,35.62
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (Min),A,26.88
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (Max),A,26.88
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.44
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.12
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62063
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95853
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8988299999999999
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94501
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93436
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95526
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.12
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (Min),A,37.62
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
451897,Southern Road,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.87
451897,Southern Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.0
451897,Southern Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
