Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (Min),A,50.0
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (Max),A,50.38
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (Min),A,40.88
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (Max),A,41.0
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (Min),A,48.88
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (Max),A,48.88
451897,Southern Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
451897,Southern Road,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.88
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7723
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98166
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92175
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.12
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.25
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97098
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97577
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9444
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,58.5
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,58.75
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.75
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.25
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.38
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.38
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (Min),A,60.5
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (Max),A,60.75
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (Min),A,39.38
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (Max),A,39.5
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (Min),A,40.62
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (Max),A,41.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
451897,Southern Road,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8436600000000001
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98013
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91522
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.5
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.5
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9744
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95663
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9512
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,58.88
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.88
451897,Southern Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (Max),A,61.25
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (Min),A,42.12
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (Max),A,42.12
451897,Southern Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
451897,Southern Road,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8313299999999999
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99261
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98074
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98349
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95621
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94714
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,71.88
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,72.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (Min),A,74.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (Max),A,74.12
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (Min),A,40.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (Max),A,40.12
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (Min),A,54.12
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (Max),A,54.38
451897,Southern Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
451897,Southern Road,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.44
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67575
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9751
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96454
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.5
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.5
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97699
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95789
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95526
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,61.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,61.12
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.12
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.75
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (Min),A,62.88
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (Max),A,63.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (Min),A,32.75
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (Max),A,32.88
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (Min),A,51.75
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (Max),A,51.88
451897,Southern Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
451897,Southern Road,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.87
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76822
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97076
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96732
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.81
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97382
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95325
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97671
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.12
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (Max),A,61.5
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (Max),A,35.62
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (Min),A,60.75
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (Max),A,61.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
451897,Southern Road,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89755
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96167
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97882
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.75
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.25
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.25
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97317
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95822
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95694
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.75
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.88
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.88
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.12
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (Max),A,65.5
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (Max),A,32.88
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (Min),A,59.25
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (Max),A,59.38
451897,Southern Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
451897,Southern Road,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93091
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95999
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95862
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.25
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.38
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.38
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.5
