Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98569
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96219
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96454
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,80.38
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,80.38
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.38
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (Min),A,85.12
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (Max),A,85.25
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (Min),A,32.75
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (Max),A,32.88
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (Min),A,54.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (Max),A,54.12
451897,Southern Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95248
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92724
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97757
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.88
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97598
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96481
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96847
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.62
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,66.75
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.62
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.75
451897,Southern Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (Min),A,72.38
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (Max),A,72.62
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (Min),A,31.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (Min),A,57.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (Max),A,57.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95294
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94208
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93869
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.12
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.38
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.25
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.75
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98022
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96722
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97247
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,78.62
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,78.75
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.75
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (Min),A,83.88
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (Max),A,84.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (Min),A,33.75
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (Max),A,33.88
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (Min),A,52.5
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (Max),A,52.62
451897,Southern Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
451897,Southern Road,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95935
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93353
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96799
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.25
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.25
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9754
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96033
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94635
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,65.38
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,65.5
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.38
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (Min),A,70.38
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (Max),A,70.75
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (Min),A,47.5
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (Max),A,47.5
451897,Southern Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
451897,Southern Road,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98907
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91513
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99496
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.38
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.38
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.38
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,58.5
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,58.62
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.62
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97333
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96976
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9382
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.25
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.5
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.38
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (Min),A,74.62
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (Max),A,74.75
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (Min),A,29.75
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (Max),A,29.75
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (Min),A,79.88
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (Max),A,79.88
451897,Southern Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
451897,Southern Road,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93759
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92105
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92334
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.38
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98975
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95978
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94186
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,99.12
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,99.12
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.12
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (Min),A,102.75
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (Max),A,102.88
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (Max),A,27.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (Min),A,36.62
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (Max),A,36.62
451897,Southern Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
451897,Southern Road,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.69
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8619399999999999
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91147
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93509
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.62
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98813
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9588
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94632
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,88.38
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,88.75
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (Min),A,91.88
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (Max),A,92.12
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (Max),A,24.62
