Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (Min),A,37.75
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (Max),A,37.88
451897,Southern Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
451897,Southern Road,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.44
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82995
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90381
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93634
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98495
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97842
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95291
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,77.5
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,77.62
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (Min),A,80.88
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (Max),A,80.88
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (Max),A,38.25
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (Min),A,38.38
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (Max),A,38.38
451897,Southern Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
451897,Southern Road,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.62
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.25
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87671
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92663
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9574
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98791
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95599
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98877
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,83.5
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,83.75
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.62
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (Min),A,87.5
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (Max),A,87.75
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (Min),A,25.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (Min),A,72.12
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (Max),A,72.88
451897,Southern Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
451897,Southern Road,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95715
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92209
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91571
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.69
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98877
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.953
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92889
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,89.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,89.12
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (Min),A,93.25
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (Max),A,93.38
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (Min),A,36.12
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
451897,Southern Road,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98993
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90546
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94705
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97977
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95267
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92303
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,70.62
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,70.62
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.62
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (Min),A,82.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (Max),A,82.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
451897,Southern Road,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98685
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7929
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93985
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.5
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97736
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96002
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9335
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,73.25
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,73.38
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.38
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (Min),A,86.75
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (Max),A,86.88
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.12
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84955
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99213
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97534
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.13
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98502
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95651
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98474
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,83.12
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,85.12
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.12
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.75
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,50.75
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,50.75
451897,Southern Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.75
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (Min),A,87.25
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (Max),A,89.25
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (Min),A,49.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (Max),A,49.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (Min),A,74.75
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (Max),A,75.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
451897,Southern Road,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.25
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8497899999999999
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78598
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97858
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97974
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97812
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93371
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
