Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.88
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.88
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.5
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (Min),A,69.38
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (Max),A,69.5
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (Min),A,50.5
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (Max),A,50.88
451897,Southern Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
451897,Southern Road,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.37
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78213
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8583700000000001
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90686
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.06
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96402
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95904
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9769
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.88
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.12
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.12
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.75
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.75
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.5
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.62
451897,Southern Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (Min),A,55.38
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (Max),A,55.62
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (Min),A,34.75
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (Max),A,34.88
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (Min),A,50.38
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (Max),A,50.5
451897,Southern Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
451897,Southern Road,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.63
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7115100000000001
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9765
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97421
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97363
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98148
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96045
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.12
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.25
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.25
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.75
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (Min),A,62.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (Max),A,62.12
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (Min),A,40.62
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (Max),A,40.75
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (Min),A,48.25
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (Max),A,48.25
451897,Southern Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
451897,Southern Road,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.69
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84414
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81393
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98657
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98044
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98035
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97223
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,69.88
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,70.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.88
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (Min),A,71.88
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (Max),A,72.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (Min),A,33.12
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (Max),A,35.12
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (Min),A,62.38
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (Max),A,62.5
451897,Southern Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
451897,Southern Road,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87311
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98016
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99478
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.62
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,47.88
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,48.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.88
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.19
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98901
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97168
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99338
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,85.88
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,85.88
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.88
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.25
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.25
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.25
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,66.38
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,67.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.75
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (Min),A,88.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (Max),A,88.12
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (Min),A,45.62
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (Max),A,45.75
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (Min),A,114.38
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (Max),A,115.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
451897,Southern Road,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.5
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-67.69
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6669
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.17961
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96982
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98727
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95334
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9548
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,90.75
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,90.88
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.75
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.75
451897,Southern Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.75
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (Min),A,92.25
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (Max),A,92.25
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (Min),A,50.62
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (Max),A,50.75
451897,Southern Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
451897,Southern Road,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.31
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6954899999999999
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.35799000000000003
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99533
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,48.38
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,48.5
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.38
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.94
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99332
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98056
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97708
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,108.38
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,108.62
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.5
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.12
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.12
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.12
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.75
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.88
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (Min),A,109.88
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (Max),A,110.12
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (Min),A,37.5
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (Max),A,37.62
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (Min),A,90.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (Max),A,90.38
451897,Southern Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
451897,Southern Road,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.88
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.12
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55709
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.34331
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88434
