Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98596
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93448
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96066
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,83.12
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,83.5
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.38
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.5
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (Min),A,84.5
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (Max),A,84.75
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (Min),A,40.75
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (Max),A,40.75
451897,Southern Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
451897,Southern Road,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.5
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,34.37
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73046
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.12013
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93252
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95523
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97922
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97125
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.88
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.88
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.62
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.75
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.75
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.75
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (Min),A,48.25
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (Max),A,48.38
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (Min),A,29.5
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (Max),A,29.62
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (Min),A,44.75
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (Max),A,45.5
451897,Southern Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
451897,Southern Road,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.19
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-60.5
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74633
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.15355
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99039
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97778
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95608
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98691
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.88
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.75
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,44.88
451897,Southern Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.75
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (Min),A,61.62
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (Max),A,61.75
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (Min),A,74.12
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (Max),A,74.38
451897,Southern Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
451897,Southern Road,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.44
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-140.56
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.69
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77877
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.49722
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7642800000000001
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.13
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96472
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98044
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94275
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.25
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.12
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.25
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.12
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (Min),A,47.75
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (Max),A,48.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (Min),A,36.62
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (Max),A,36.88
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (Max),A,31.38
451897,Southern Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
451897,Southern Road,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-54.87
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92547
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.05431
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99683
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,51.62
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,51.75
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.62
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97449
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97385
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86218
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.5
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.75
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.75
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.75
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (Max),A,58.75
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (Min),A,26.88
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (Min),A,65.38
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (Max),A,65.38
451897,Southern Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
451897,Southern Road,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.69
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91989
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.4341
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99716
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,67.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,67.25
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98529
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97467
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85821
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,74.5
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,74.62
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.62
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (Max),A,76.75
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (Min),A,31.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (Min),A,79.75
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (Max),A,79.88
451897,Southern Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
451897,Southern Road,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-42.69
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90326
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.34319
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99448
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,42.62
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,42.75
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.75
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97424
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99429
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94723
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,64.62
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,64.88
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.75
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.62
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.62
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.62
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
