Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (Min),A,67.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (Max),A,67.12
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (Min),A,53.88
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (Max),A,54.12
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (Min),A,62.75
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (Max),A,63.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
451897,Southern Road,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.44
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86606
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8970899999999999
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99738
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,62.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,62.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92908
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99615
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8419200000000001
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.62
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.62
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.75
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.75
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (Max),A,37.12
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (Min),A,63.12
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (Max),A,63.5
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (Min),A,73.12
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (Max),A,73.12
451897,Southern Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
451897,Southern Road,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.12
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8168300000000001
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97409
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99701
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.5
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,65.12
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,65.12
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.12
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97043
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99057
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85559
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.62
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.62
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.12
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (Min),A,52.62
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (Max),A,53.75
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (Min),A,57.38
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (Max),A,57.5
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (Min),A,77.62
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (Max),A,77.75
451897,Southern Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
451897,Southern Road,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.12
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84109
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80484
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93057
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93182
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99097
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97827
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.75
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.38
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.25
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (Min),A,41.88
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (Max),A,43.75
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (Min),A,49.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (Max),A,50.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
451897,Southern Road,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.75
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.13
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8305600000000001
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.73834
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91107
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.13
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99039
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97592
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98422
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,82.25
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,82.38
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.25
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.25
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.62
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.75
451897,Southern Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.62
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (Min),A,84.12
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (Max),A,84.25
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (Min),A,50.75
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (Max),A,50.88
451897,Southern Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
451897,Southern Road,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.31
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-167.56
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.06
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6358
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8036800000000001
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5304800000000001
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93097
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99625
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99442
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.62
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.25
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.38
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.38
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,61.38
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,61.5
451897,Southern Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.38
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (Max),A,36.12
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (Max),A,52.25
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (Min),A,64.62
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (Max),A,64.75
451897,Southern Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
451897,Southern Road,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.75
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7265
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8728
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98218
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9729
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99832
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98004
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.75
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.88
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,103.75
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,103.88
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.88
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.38
451897,Southern Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.25
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (Min),A,53.25
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (Max),A,53.38
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (Min),A,110.5
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (Max),A,110.75
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (Min),A,55.25
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (Max),A,55.25
451897,Southern Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
451897,Southern Road,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-64.19
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8451799999999999
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92453
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.23104
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
