Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.31
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95807
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96829
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94833
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.38
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.25
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (Min),A,41.12
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (Min),A,38.75
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (Max),A,38.88
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.25
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6444
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9751
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97473
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96744
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98581
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93228
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.12
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.12
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.25
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.25
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (Max),A,43.5
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (Max),A,51.38
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (Max),A,38.25
451897,Southern Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
451897,Southern Road,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.37
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5939
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93097
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97772
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.37
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93234
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98172
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92087
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.12
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.75
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (Min),A,28.5
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (Min),A,36.5
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (Max),A,36.75
451897,Southern Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
451897,Southern Road,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.56
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.94
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74383
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95779
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91394
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97528
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98984
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.78595
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.12
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.25
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.12
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,54.88
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,54.88
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.88
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (Min),A,54.62
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (Max),A,54.62
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (Min),A,46.75
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (Max),A,46.75
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.75
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77908
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95795
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94412
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96103
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.996
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94473
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.25
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,66.25
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,66.25
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.25
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.88
451897,Southern Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (Min),A,42.75
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (Max),A,42.88
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (Min),A,58.12
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (Max),A,58.25
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.87
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63278
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96707
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9574
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.38
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.38
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.38
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.56
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94079
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99121
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.76971
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.5
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.25
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.75
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.38
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (Max),A,36.12
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (Min),A,33.62
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (Max),A,35.12
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.19
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.88
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.44
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74041
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95898
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.62988
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97708
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99191
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9339
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.12
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.88
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.38
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (Min),A,52.62
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (Max),A,53.38
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (Min),A,34.25
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (Max),A,36.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,0.0
