Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.13
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.5
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72329
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9256
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96115
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9621
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96448
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98526
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.62
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.12
451897,Southern Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.12
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (Min),A,42.25
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (Max),A,42.75
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (Min),A,14.38
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (Max),A,14.5
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (Min),A,58.38
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (Max),A,58.62
451897,Southern Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
451897,Southern Road,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-153.5
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8438399999999999
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97009
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.63842
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.38
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.5
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.56
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.37
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9527
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95023
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.75003
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (Max),A,37.12
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (Max),A,13.25
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.12
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.93
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.69
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6855100000000001
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97171
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91766
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90155
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94797
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.72039
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.38
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.62
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.38
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (Min),A,25.75
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.44
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-156.75
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85119
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97226
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.71514
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.06
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91003
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94086
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9191
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (Max),A,14.25
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.12
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.94
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99643
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9444
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98886
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.12
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.12
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.75
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94537
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99536
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95386
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.38
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.12
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,57.38
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,57.5
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.38
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (Min),A,48.88
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (Max),A,49.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (Max),A,49.38
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (Min),A,54.25
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (Max),A,54.62
451897,Southern Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
451897,Southern Road,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.87
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.75
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61297
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9783
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73819
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.31
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94693
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98813
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90716
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.38
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.5
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.38
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-60.44
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.69
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-134.19
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.39843
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98001
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.37264
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.37
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8053600000000001
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99063
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.45107
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.5
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.62
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.12
