Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.25
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.25
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.12
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (Min),A,19.62
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (Max),A,19.75
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.12
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75647
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97989
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7783800000000001
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.12
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.06
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-30.94
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93478
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94189
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.6076600000000001
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (Min),A,31.75
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.56
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-157.5
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8122199999999999
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97101
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.68957
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.75
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.88
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.75
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.19
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79873
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95395
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.58846
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.88
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.88
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (Min),A,18.62
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (Max),A,18.62
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (Max),A,10.25
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.12
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-142.69
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-170.56
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99667
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.38705
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.81024
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.69
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80597
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96033
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.75842
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.25
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.5
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.38
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.81
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-163.5
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79873
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97794
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.76928
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90137
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93451
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99228
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.12
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.38
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.62
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,46.88
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,47.12
451897,Southern Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (Min),A,24.75
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (Max),A,8.75
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (Min),A,43.62
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (Max),A,43.75
451897,Southern Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
451897,Southern Road,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.94
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.75
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-168.12
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8198799999999999
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97952
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.80313
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.56
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-98.69
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90463
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94821
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.04771
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.38
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.5
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.38
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,6.38
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,6.38
451897,Southern Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (Min),A,25.25
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (Max),A,25.25
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.19
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.69
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68701
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97693
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8922100000000001
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-51.32
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94952
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9382
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.22686
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.13
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.56
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-166.81
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63912
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95578
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.84765
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
