Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.25
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.25
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,40.81
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9819
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99011
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.49548
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.5
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.5
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.75
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.88
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (Min),A,51.88
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (Max),A,52.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (Min),A,37.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (Max),A,37.25
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.31
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-160.69
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85006
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95691
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7983399999999999
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.07
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91681
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99103
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.74002
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.12
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (Min),A,45.88
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (Max),A,46.12
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.81
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.75
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-158.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69381
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98059
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7690100000000001
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.75
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92581
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98956
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90356
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.25
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.5
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.38
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,63.75
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.25
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (Min),A,41.5
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (Max),A,52.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.56
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.56
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-150.81
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6755899999999999
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97675
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.69323
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.12
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86111
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99234
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.892
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.75
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.75
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.75
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,58.5
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,58.62
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.62
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (Min),A,23.38
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (Max),A,23.38
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (Min),A,47.5
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (Max),A,47.62
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.69
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.81
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-160.44
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67813
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97577
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.75894
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.62
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.75
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.62
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.69
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-26.31
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92541
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96912
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.56329
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.88
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.38
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,6.25
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.63
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-157.25
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95001
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97449
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.69155
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,132.25
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94589
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99173
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.13167
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.38
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.38
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.38
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.38
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.5
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.38
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,6.25
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.25
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (Min),A,37.62
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.25
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.94
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-170.81
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91751
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97003
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.75149
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.12
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.5
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97986
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9628
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8343200000000001
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.5
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.62
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.62
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
