Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (Min),A,53.62
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (Max),A,53.75
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (Min),A,10.88
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (Max),A,10.88
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.88
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.69
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.93
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89215
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.71716
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.88
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.88
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99097
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96286
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8432299999999999
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,69.25
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,70.12
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (Min),A,71.75
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (Max),A,72.62
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.88
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.13
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98441
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97769
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99194
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,7.5
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,7.62
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.62
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.88
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.38
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-74.38
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9682
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99448
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.13027
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.62
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.62
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.75
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.62
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,6.88
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (Min),A,46.12
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (Max),A,46.25
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (Min),A,42.12
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (Max),A,42.25
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
451897,Southern Road,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.13
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98968
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97159
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8615700000000001
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.12
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.25
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.25
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.25
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.38
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,85.06
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90597
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9971
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.01122
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.25
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.5
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.38
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,73.75
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,73.88
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.88
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.62
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (Min),A,30.25
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (Min),A,63.25
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (Max),A,63.38
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.44
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.94
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64413
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97147
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6138899999999999
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.25
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.38
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.38
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.25
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95187
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97336
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84625
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (Max),A,33.62
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.38
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.25
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-149.31
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6150800000000001
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96622
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.6985100000000001
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88318
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99765
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98883
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.25
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.12
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,72.12
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,72.25
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.25
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.5
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,44.88
451897,Southern Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.75
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (Min),A,20.5
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (Max),A,20.75
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (Min),A,63.25
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (Max),A,63.38
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (Min),A,41.25
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (Max),A,41.62
451897,Southern Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
451897,Southern Road,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.56
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-156.69
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5949
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96536
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.8303200000000001
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.88
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93765
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98999
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8855
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.5
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.75
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.62
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.12
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.25
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.25
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (Min),A,37.25
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (Max),A,37.25
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.69
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-131.87
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99731
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96194
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.53286
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
