Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9729
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98984
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96246
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.88
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.25
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.25
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.25
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.12
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.75
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (Max),A,54.12
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (Min),A,33.5
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (Max),A,33.62
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (Min),A,27.12
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.38
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-93.81
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.5
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57507
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.01921
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.68371
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98132
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97839
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93246
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.62
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.75
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.75
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.62
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.75
451897,Southern Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (Max),A,49.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.88
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5538
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96066
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.36336
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98013
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94659
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99261
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.38
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.62
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,52.88
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,53.25
451897,Southern Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.88
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (Min),A,48.25
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (Max),A,48.62
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (Min),A,50.5
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (Max),A,56.5
451897,Southern Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.63
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.56
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8114
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95019
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.68121
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94437
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97748
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96747
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.62
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (Min),A,30.25
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.06
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-136.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8163699999999999
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94174
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.51598
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95398
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98932
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94485
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.75
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.75
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.88
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (Min),A,37.5
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (Max),A,32.12
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.19
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.94
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74273
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94952
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8365100000000001
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.75
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.63
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96222
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98874
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88608
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.88
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (Max),A,34.12
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (Min),A,36.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (Max),A,36.25
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.81
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-101.06
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8402700000000001
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8237899999999999
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.09871
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98578
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99469
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91135
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.25
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,64.75
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.75
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.75
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (Max),A,58.62
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (Min),A,68.88
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (Max),A,69.25
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
451897,Southern Road,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
