Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.44
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-123.56
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86575
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80237
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.34832
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97012
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9859
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95929
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.12
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.12
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.5
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.62
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (Min),A,40.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (Min),A,50.5
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (Max),A,50.62
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.57
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6426
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91003
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91324
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.88
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92517
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98145
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89535
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.62
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.62
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (Min),A,32.88
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (Min),A,35.88
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (Max),A,49.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-79.19
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87387
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.91305
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.10735
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.93
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92782
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94955
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8775299999999999
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.25
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.44
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.81
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53359
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8416399999999999
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97183
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92731
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97058
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92941
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.75
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (Max),A,35.62
451897,Southern Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.25
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.13
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.56
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.43804
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.88623
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86215
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97113
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97971
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91421
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.12
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.25
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.12
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (Min),A,42.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (Max),A,30.88
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.44
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.19
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.69
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58126
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.88269
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91247
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96973
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9856
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92172
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.38
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.5
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.75
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.25
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (Min),A,42.62
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (Max),A,42.75
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (Max),A,35.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (Max),A,28.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-162.88
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-80.25
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8463700000000001
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.85303
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.11092
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95633
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97235
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92721
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.12
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.25
