Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (Min),A,40.88
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (Max),A,43.5
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.44
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-159.5
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7550600000000001
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8114600000000001
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96399
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.12
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97049
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97385
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97943
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.5
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.75
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.62
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.75
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.88
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (Min),A,44.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (Max),A,44.12
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (Min),A,47.12
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (Max),A,47.12
451897,Southern Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
451897,Southern Road,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.25
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70697
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95801
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7054699999999999
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.13
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95596
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99701
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91806
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.12
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.38
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.25
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,69.38
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,69.5
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.38
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (Max),A,40.88
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (Min),A,78.75
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (Max),A,78.75
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.12
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-155.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-40.13
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5715600000000001
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8021199999999999
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.58294
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.63
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97748
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99704
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97824
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.25
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.38
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.25
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,79.88
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,80.38
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.12
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.88
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.62
451897,Southern Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.25
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (Min),A,51.5
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (Max),A,51.62
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (Min),A,75.75
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (Max),A,76.25
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (Min),A,44.62
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (Max),A,45.25
451897,Southern Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
451897,Southern Road,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.12
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-153.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.87
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74368
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.73751
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.67361
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95285
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98703
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99145
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.88
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.88
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.25
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.12
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.62
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,57.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.88
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (Max),A,37.5
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (Min),A,41.25
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (Max),A,41.5
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (Min),A,61.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (Max),A,61.25
451897,Southern Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
451897,Southern Road,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.37
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-129.37
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62927
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.42293
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98123
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98041
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9946
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96323
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.62
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,58.25
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.12
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,86.25
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,86.5
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.38
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (Min),A,52.12
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (Max),A,59.75
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (Min),A,85.12
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (Max),A,85.38
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (Min),A,53.25
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (Max),A,53.62
451897,Southern Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
451897,Southern Road,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.94
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99442
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85995
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.70922
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98465
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9602
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8548899999999999
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,70.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,70.5
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.38
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (Min),A,83.38
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (Max),A,83.88
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (Max),A,27.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.63
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83221
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97031
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7863399999999999
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
