Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96457
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98486
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.83096
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.5
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.12
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.88
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.88
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (Max),A,50.38
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (Min),A,46.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (Max),A,46.75
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-52.69
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.75
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87161
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.29192
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84475
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.19
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98587
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96057
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8566
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,69.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,69.25
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.12
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (Min),A,70.75
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (Max),A,71.12
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.56
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-98.81
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61266
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.08995
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98737
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97827
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9516
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8672200000000001
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.88
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.25
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.12
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (Max),A,56.5
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (Min),A,44.5
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (Max),A,44.62
451897,Southern Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
451897,Southern Road,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-45.5
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.25
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99164
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.31701
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92099
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,9.5
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,9.5
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97412
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93945
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98883
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.5
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.62
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,48.88
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,49.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (Min),A,61.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (Max),A,61.12
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (Min),A,60.62
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (Max),A,61.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
451897,Southern Road,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.56
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65762
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94141
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9006
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98785
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95981
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98788
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,77.75
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,78.38
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,46.5
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,46.5
451897,Southern Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (Min),A,78.75
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (Max),A,79.38
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (Max),A,28.5
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (Max),A,55.75
451897,Southern Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
451897,Southern Road,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84939
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90326
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.944
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99298
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95953
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9884
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,92.62
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,92.75
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.75
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.5
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,44.75
451897,Southern Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.62
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (Min),A,94.38
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (Max),A,94.5
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (Min),A,57.5
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (Max),A,57.75
451897,Southern Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
451897,Southern Road,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.44
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82919
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6106199999999999
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90069
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98047
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9393
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8325799999999999
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.12
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.25
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.25
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.62
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.62
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.62
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
