Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (Min),A,54.75
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (Max),A,55.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.06
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5784199999999999
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.62698
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96622
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95944
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98282
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86059
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.62
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.75
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.62
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (Max),A,43.88
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (Min),A,29.5
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.06
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7538699999999999
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78485
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93124
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96805
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9501
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95801
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.88
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (Min),A,48.25
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (Max),A,48.38
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.62
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.25
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8024
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8367600000000001
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86392
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.19
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97116
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94272
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8731399999999999
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.88
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.88
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.88
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (Min),A,53.5
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (Max),A,53.62
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.56
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.31
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60678
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91736
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87729
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97494
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95761
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8744799999999999
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.88
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.88
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.88
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (Min),A,48.25
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.13
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.31
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.94
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73635
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8603799999999999
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8044399999999999
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.13
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96497
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9534
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88385
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.38
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (Min),A,39.88
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.88
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.5
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78347
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91806
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8454
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96728
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93832
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90539
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.38
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.75
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.62
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (Min),A,43.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (Max),A,43.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.25
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.75
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69097
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90658
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79132
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95966
