Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96149
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8941899999999999
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.25
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.25
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.25
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.31
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58322
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9378
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9613
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95615
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95941
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.888
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.25
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.5
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (Max),A,33.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (Min),A,29.62
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (Max),A,29.75
451897,Southern Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.88
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74054
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.875
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96048
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96335
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9686
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92068
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (Min),A,38.5
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (Max),A,31.38
451897,Southern Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
451897,Southern Road,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.5
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62838
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91034
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8941
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.44
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98276
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96579
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92929
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.62
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (Min),A,51.25
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
451897,Southern Road,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.75
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.44332
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90384
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8218700000000001
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,18.31
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96664
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95975
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90909
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.75
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.13
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.44
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72418
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91604
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88882
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9704
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95221
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95935
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.75
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.75
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.75
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (Min),A,43.12
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (Max),A,43.25
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (Min),A,36.75
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.37
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.31
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.25
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62325
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85803
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8609899999999999
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96838
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9628
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95517
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.5
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (Min),A,40.88
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (Max),A,40.88
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
451897,Southern Road,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.69
451897,Southern Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.06
451897,Southern Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.75
