Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (Min),A,42.88
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (Max),A,43.0
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (Max),A,38.62
451897,Southern Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
451897,Southern Road,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83972
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98386
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93371
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.62
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.62
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97693
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95517
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96265
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.62
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.75
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.75
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.25
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.25
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (Min),A,58.38
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (Max),A,58.5
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (Min),A,31.88
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (Min),A,35.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
451897,Southern Road,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.88
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.18
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79693
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87259
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94971
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.06
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9779
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95846
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95941
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.38
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.5
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (Min),A,57.25
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (Max),A,57.38
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85559
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90649
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91498
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97388
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97461
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99155
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.12
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.12
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.88
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,57.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.88
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (Min),A,49.88
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (Max),A,50.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (Min),A,66.38
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (Max),A,66.62
451897,Southern Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
451897,Southern Road,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79397
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83691
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9216
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96567
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95874
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96176
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.62
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.88
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.75
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (Max),A,42.5
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (Min),A,37.62
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (Max),A,37.88
451897,Southern Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
451897,Southern Road,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.31
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.81
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67376
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83645
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86551
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96527
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97836
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96542
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.5
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.38
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (Min),A,44.12
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (Max),A,44.25
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (Min),A,34.38
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (Max),A,34.5
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (Max),A,45.88
451897,Southern Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
451897,Southern Road,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.44
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.56
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.38
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65051
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87918
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90344
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96747
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9541
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96063
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.5
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.62
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (Min),A,50.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (Max),A,50.12
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.94
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.5
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6786399999999999
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81183
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8909
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
