Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.44
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97409
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95041
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95346
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.5
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.62
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (Min),A,50.25
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (Max),A,50.38
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.75
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83835
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77859
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8986200000000001
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96411
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96283
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95126
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (Max),A,43.62
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
451897,Southern Road,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.37
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.81
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.25
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7166399999999999
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86279
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84601
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97568
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96246
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92618
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.5
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.75
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.75
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (Min),A,50.25
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (Max),A,50.5
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.94
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6474300000000001
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93619
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88956
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.19
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97736
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95663
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95508
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.38
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.5
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.38
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (Min),A,50.88
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (Max),A,55.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.37
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66986
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89886
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83893
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.38
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97192
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95743
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96222
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.5
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.5
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (Min),A,50.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (Max),A,50.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.13
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.69
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.19
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84109
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8885200000000001
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88421
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95944
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99277
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96033
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.88
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.88
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.88
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.12
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.12
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.12
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (Min),A,44.5
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (Min),A,48.88
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (Max),A,48.88
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-06T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.75
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.44
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.44
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70498
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8594
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90359
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.75
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95831
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94357
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95547
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.12
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (Min),A,42.75
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (Max),A,42.88
451897,Southern Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
