Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.75
451897,Southern Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (Min),A,40.5
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (Max),A,40.5
451897,Southern Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
451897,Southern Road,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.13
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.56
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80493
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89541
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86026
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9327700000000001
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98172
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9659399999999999
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (Min),A,36.62
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (Max),A,36.88
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (Min),A,32.62
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (Max),A,32.75
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (Min),A,41.5
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (Max),A,41.62
451897,Southern Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
451897,Southern Road,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8251
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86444
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89374
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94791
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9537700000000001
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9424100000000001
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.25
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.25
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.25
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (Min),A,45.25
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (Max),A,45.38
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (Max),A,24.12
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.31
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.31
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.69
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62356
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88321
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8634
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.87
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9559
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93866
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94885
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.75
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (Min),A,46.38
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (Max),A,46.38
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (Min),A,26.88
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (Max),A,26.88
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (Min),A,36.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.06
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6181300000000001
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86654
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8979799999999999
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.38
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9553799999999999
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9599
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94955
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.88
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.25
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (Min),A,44.25
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (Min),A,37.62
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (Max),A,37.75
451897,Southern Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
451897,Southern Road,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.06
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.25
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69967
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9010600000000001
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89505
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9565100000000001
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9839200000000001
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9476
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.12
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.12
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.12
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (Min),A,46.38
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (Max),A,46.5
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (Min),A,36.88
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (Max),A,36.88
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (Min),A,38.12
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (Max),A,38.12
451897,Southern Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86734
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88971
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96704
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94949
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9781799999999999
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9561200000000001
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.75
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (Min),A,44.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (Min),A,35.25
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (Max),A,35.25
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (Min),A,50.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (Max),A,50.12
451897,Southern Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.94
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
