Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76202
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85669
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96435
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97046
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95868
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98459
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.38
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.5
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.38
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,45.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,45.25
451897,Southern Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.12
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (Min),A,55.25
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (Max),A,55.25
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (Min),A,66.62
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (Max),A,66.88
451897,Southern Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
451897,Southern Road,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88766
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93878
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94034
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.87
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9661200000000001
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9472
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96359
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.88
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.88
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.88
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (Min),A,52.38
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (Max),A,52.38
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (Min),A,45.38
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (Max),A,45.38
451897,Southern Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
451897,Southern Road,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89071
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97049
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9726600000000001
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9652700000000001
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9577899999999999
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96652
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.38
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.5
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.38
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (Min),A,53.88
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (Max),A,54.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (Min),A,29.25
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (Min),A,52.88
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (Max),A,55.75
451897,Southern Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
451897,Southern Road,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92001
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9933799999999999
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93234
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97134
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96298
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9635299999999999
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.75
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.88
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.75
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (Min),A,62.88
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (Max),A,63.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (Min),A,41.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (Max),A,41.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (Min),A,44.5
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (Max),A,44.62
451897,Southern Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
451897,Southern Road,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9076799999999999
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92605
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98672
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,36.75
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9784799999999999
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9890399999999999
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9778399999999999
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.25
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,66.5
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.38
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.12
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.12
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.62
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.88
451897,Southern Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.75
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (Min),A,70.62
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (Max),A,70.88
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (Min),A,51.38
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (Max),A,51.38
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (Min),A,75.5
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (Max),A,75.62
451897,Southern Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
451897,Southern Road,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.88
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92419
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9632299999999999
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94391
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.75
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9679
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98434
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95865
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.62
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.88
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.75
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.88
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.88
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.88
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (Min),A,61.12
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (Max),A,61.25
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (Min),A,46.75
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (Max),A,46.75
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (Min),A,44.75
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (Max),A,45.5
451897,Southern Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
451897,Southern Road,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9027700000000001
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94324
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97052
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9739700000000001
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9845299999999999
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9693
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,67.75
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.88
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.75
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.75
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.88
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.88
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
