Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (Min),A,72.62
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (Max),A,72.75
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (Min),A,50.62
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (Max),A,50.75
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (Min),A,56.12
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (Max),A,56.25
451897,Southern Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
451897,Southern Road,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.82
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85183
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88302
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98346
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.44
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9881
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97095
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9665799999999999
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,97.62
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,99.12
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.38
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.62
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.75
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.75
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.75
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (Min),A,101.75
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (Max),A,103.25
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (Min),A,41.5
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (Max),A,41.5
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (Min),A,64.88
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (Max),A,64.88
451897,Southern Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
451897,Southern Road,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9033200000000001
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8879100000000001
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9960899999999999
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,55.25
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,55.5
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.38
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96899
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9808
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95386
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.75
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.38
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.62
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (Min),A,58.25
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (Max),A,59.12
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (Min),A,36.62
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (Max),A,36.88
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (Min),A,78.75
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (Max),A,78.88
451897,Southern Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
451897,Southern Road,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90146
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9198
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9779700000000001
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97214
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95972
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93289
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,61.62
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.62
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.12
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.12
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (Min),A,66.12
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (Max),A,67.12
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (Max),A,30.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (Min),A,46.62
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (Max),A,46.62
451897,Southern Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
451897,Southern Road,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.88
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89465
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84396
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91565
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97549
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9507700000000001
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9469299999999999
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,67.38
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.5
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.38
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (Min),A,71.5
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (Max),A,71.88
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (Max),A,35.62
451897,Southern Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.38
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86725
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9023399999999999
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9968
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,56.88
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,57.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.88
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.44
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97598
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94452
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9448200000000001
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,65.5
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,66.25
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.88
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (Min),A,69.12
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (Max),A,70.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (Min),A,78.88
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (Max),A,79.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.12
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8105100000000001
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81295
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9955700000000001
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,46.62
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,46.75
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.62
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.5
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9858399999999999
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95004
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93878
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,79.75
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,79.88
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.88
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (Min),A,81.62
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (Max),A,81.75
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (Min),A,25.75
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (Min),A,70.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (Max),A,70.12
451897,Southern Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.81
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7700199999999999
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8739600000000001
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9395399999999999
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
