Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.19
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97678
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9805
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94073
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,64.88
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,65.12
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.12
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.38
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.5
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.38
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (Min),A,67.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (Max),A,67.25
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (Min),A,52.62
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (Max),A,52.75
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (Max),A,37.5
451897,Southern Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.81
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.87
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8204600000000001
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6611
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9090299999999999
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97195
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96155
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9267
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,61.62
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.88
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (Max),A,65.5
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (Max),A,35.62
451897,Southern Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.5
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87698
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.60421
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93719
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.94
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9832200000000001
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9710700000000001
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9244100000000001
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,78.12
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,78.38
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.25
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (Min),A,81.88
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (Max),A,82.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (Min),A,37.12
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (Max),A,36.38
451897,Southern Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
451897,Southern Road,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.44
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96252
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97436
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8912
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97015
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9587399999999999
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94485
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,58.62
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,58.75
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.75
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (Min),A,62.75
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (Max),A,62.88
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (Min),A,32.38
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (Max),A,32.38
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.75
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8438700000000001
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9794299999999999
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98541
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97934
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98157
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95068
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.75
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,66.88
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.88
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (Min),A,70.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (Max),A,70.25
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (Min),A,44.25
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (Max),A,44.25
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (Min),A,59.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (Max),A,59.25
451897,Southern Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
451897,Southern Road,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.5
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82126
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.37285
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88333
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.12
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9842799999999999
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9576399999999999
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9173
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,76.62
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,77.12
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.88
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (Min),A,80.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (Max),A,80.62
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.81
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.38
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66259
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5445800000000001
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89944
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.13
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94125
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9598399999999999
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9902
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.88
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.88
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,65.38
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,65.5
451897,Southern Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (Min),A,45.5
