Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (Max),A,45.62
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (Min),A,78.38
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (Max),A,78.62
451897,Southern Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
451897,Southern Road,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.56
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.25
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7982100000000001
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.20131
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90536
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.63
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9613
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98361
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98087
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.12
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.12
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.5
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.62
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.5
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.38
451897,Southern Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.38
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (Min),A,56.88
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (Max),A,57.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (Max),A,43.38
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (Min),A,53.62
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (Max),A,55.38
451897,Southern Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
451897,Southern Road,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.81
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,23.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84955
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.47839
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90546
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.68
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9635299999999999
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91189
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95599
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.25
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.5
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.38
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (Min),A,56.5
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (Max),A,56.75
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (Min),A,42.75
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (Max),A,42.75
451897,Southern Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
451897,Southern Road,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-46.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82385
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.07237
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94675
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.12
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.13
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9848
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9514799999999999
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9162299999999999
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,76.62
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,76.62
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.62
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.75
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.88
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.75
451897,Southern Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (Min),A,78.38
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (Max),A,78.5
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (Min),A,33.62
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (Max),A,48.62
451897,Southern Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
451897,Southern Road,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.44
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82705
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96634
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97024
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9772
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9490299999999999
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99219
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.38
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,66.5
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.38
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,66.5
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,66.75
451897,Southern Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.75
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (Min),A,68.25
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (Max),A,68.38
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (Min),A,83.62
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (Max),A,83.75
451897,Southern Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
451897,Southern Road,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-137.37
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8821399999999999
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.23479
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9822700000000001
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9089299999999999
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97525
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9893799999999999
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.38
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.62
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.75
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.62
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,55.75
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,55.88
451897,Southern Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.88
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (Max),A,34.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (Min),A,28.25
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (Max),A,28.62
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (Min),A,80.75
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (Max),A,82.12
451897,Southern Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
451897,Southern Road,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.5
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-116.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80899
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.14545999999999998
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9844700000000001
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96301
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9823
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85788
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.62
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.88
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.25
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.12
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.12
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.12
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (Min),A,51.75
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (Max),A,54.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (Min),A,38.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (Max),A,38.12
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (Max),A,45.88
451897,Southern Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
451897,Southern Road,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,27.88
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-163.06
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79278
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.64636
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96191
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9601700000000001
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97662
