Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93695
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.25
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.25
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.25
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (Min),A,49.25
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (Max),A,49.38
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (Min),A,27.62
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (Min),A,40.75
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (Max),A,41.62
451897,Southern Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
451897,Southern Road,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-167.56
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9550200000000001
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.77881
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9864200000000001
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.19
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9834
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95032
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94458
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,72.88
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,72.88
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.88
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (Min),A,75.38
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (Max),A,75.38
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (Min),A,52.75
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (Max),A,52.88
451897,Southern Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
451897,Southern Road,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,7.5
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.75
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94406
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.77877
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99725
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,65.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,65.12
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.37
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9922200000000001
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9318200000000001
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88495
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,96.62
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,96.62
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.62
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (Min),A,99.5
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (Max),A,99.5
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (Min),A,80.88
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (Max),A,80.88
451897,Southern Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
451897,Southern Road,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,8.81
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-170.38
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95001
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.77517
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91937
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9920700000000001
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95065
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9074399999999999
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,99.12
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,99.25
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.12
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (Min),A,102.25
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (Max),A,102.38
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,20.81
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88156
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9520299999999999
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9714
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.12
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.38
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.25
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.43
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99051
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97436
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8689600000000001
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,93.88
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,94.12
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.25
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.38
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (Min),A,101.25
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (Max),A,101.5
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (Min),A,39.25
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (Max),A,39.5
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.69
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98767
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.50463
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9789100000000001
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.12
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.12
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.12
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9906299999999999
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9908100000000001
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9545600000000001
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,86.38
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,86.38
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.38
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,65.62
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,65.75
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.62
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (Min),A,94.5
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (Max),A,94.62
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (Min),A,64.25
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (Max),A,64.38
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (Min),A,53.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (Max),A,53.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,165.38
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9988100000000001
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.64337
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9343299999999999
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,25.5
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,25.5
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97729
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99466
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9668
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.38
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.5
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.88
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.88
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (Max),A,87.88
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (Min),A,44.88
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (Max),A,44.88
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (Min),A,40.62
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (Max),A,48.62
451897,Southern Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
451897,Southern Road,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,8.37
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.44
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
