Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98688
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.75595
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9852299999999999
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.37
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9172399999999999
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96054
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93652
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (Min),A,44.25
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (Min),A,45.62
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (Max),A,45.75
451897,Southern Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
451897,Southern Road,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,6.69
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-169.31
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84314
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.88244
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95514
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.19
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95196
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99069
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93722
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.5
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.75
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.75
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (Max),A,39.25
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (Min),A,42.75
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (Max),A,43.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (Min),A,36.62
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
451897,Southern Road,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.75
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.5
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6310399999999999
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88956
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.62631
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.5
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9652700000000001
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98798
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9718
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.12
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.12
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.12
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.5
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.62
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.62
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (Min),A,45.62
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (Max),A,46.12
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (Min),A,61.75
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (Max),A,37.62
451897,Southern Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,16.13
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-136.44
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94675
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.30904
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91519
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.62
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.62
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95444
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9852299999999999
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99036
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.38
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,54.75
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,57.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.88
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (Min),A,45.12
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (Max),A,45.12
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (Min),A,52.38
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (Max),A,52.38
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (Min),A,62.88
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (Max),A,65.25
451897,Southern Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
451897,Southern Road,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.31
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-134.31
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7441399999999999
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.36544
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88894
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85324
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9928899999999999
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97967
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.88
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.88
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.62
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.62
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.62
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.5
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.75
451897,Southern Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.62
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (Min),A,55.62
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (Max),A,55.62
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (Min),A,48.75
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (Max),A,49.12
451897,Southern Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.56
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-134.87
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-65.44
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60528
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.47918
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.1982
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90628
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99551
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9669200000000001
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,64.5
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.5
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.75
451897,Southern Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.75
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (Min),A,62.88
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (Max),A,63.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.44
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.06
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65322
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9563299999999999
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9588
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95276
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99097
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8694700000000001
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.5
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.62
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.12
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.25
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.12
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
