Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.75
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.88
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.88
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.19
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8571799999999999
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94931
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82696
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.5
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.75
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.62
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (Min),A,22.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (Max),A,22.12
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.94
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.75
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64025
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9747600000000001
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9778100000000001
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.75
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.75
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.75
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7861
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9890700000000001
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9361299999999999
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.62
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.75
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.75
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.12
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.38
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.25
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (Min),A,18.38
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (Max),A,18.5
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (Min),A,33.12
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (Max),A,33.38
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (Min),A,38.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (Max),A,38.12
451897,Southern Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.69
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.63
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.44
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7138
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9688399999999999
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86929
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.75
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.75
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.75
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.31
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8012100000000001
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9424100000000001
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95016
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.25
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.38
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.38
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (Min),A,20.12
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (Max),A,20.25
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (Min),A,10.12
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.12
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
451897,Southern Road,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.06
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.93
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-149.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78909
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9769899999999999
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.63522
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.88
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.88
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.88
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.93
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97601
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98541
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94644
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.88
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.88
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (Max),A,50.12
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (Max),A,30.88
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.44
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.87
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-157.13
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7770699999999999
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97446
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.72049
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.62
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.62
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.62
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9004200000000001
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9938
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92163
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.12
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.62
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,63.75
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,63.88
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.88
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (Max),A,26.38
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (Min),A,52.62
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (Max),A,52.88
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.56
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-152.06
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98929
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98126
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.66799
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.62
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.69
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.44
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6546
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91589
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84915
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (Min),A,22.5
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (Max),A,22.62
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (Max),A,13.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.81
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-134.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-155.5
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63403
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.18980999999999998
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.8122199999999999
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.88
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.71585
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99329
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9336200000000001
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.12
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.12
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.12
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
