Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (Min),A,15.62
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (Max),A,15.75
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (Min),A,50.75
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (Max),A,50.75
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.94
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.56
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-154.69
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75851
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98416
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.71496
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.06
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-27.56
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.703
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9429299999999999
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.72607
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.12
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.25
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.12
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (Min),A,15.88
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (Max),A,16.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
451897,Southern Road,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.62
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.81
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-160.75
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54095
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9824200000000001
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.82058
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.25
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.13
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.63159
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97998
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.83142
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.25
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.75
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.88
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (Min),A,14.75
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (Max),A,15.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (Min),A,35.75
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (Max),A,35.88
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.81
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.31
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-159.13
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6141300000000001
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97916
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.66659
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.88
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-23.94
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9089
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8835700000000001
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.72702
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.5
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.62
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (Min),A,26.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (Max),A,26.25
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (Max),A,14.12
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.19
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-164.88
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8026399999999999
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9772299999999999
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.78393
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.12
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.19
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.12
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-30.56
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.59463
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9096700000000001
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.6262800000000001
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.75
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.75
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.75
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (Min),A,15.62
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (Max),A,15.62
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.69
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95862
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9752200000000001
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9454299999999999
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.06
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-43.62
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91058
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94406
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.4269600000000001
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.25
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.75
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (Min),A,26.62
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.63
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-160.94
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90909
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.10027
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7994399999999999
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.62
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.75
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-93.06
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9085700000000001
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9784799999999999
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.026410000000000003
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.12
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.12
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.5
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.75
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.62
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (Min),A,26.62
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (Max),A,26.75
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (Min),A,44.75
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (Max),A,45.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (Max),A,13.38
451897,Southern Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.25
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,175.87
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-157.44
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8321799999999999
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.69052
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.72638
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.87
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-89.37
