Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90909
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9628899999999999
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.0047799999999999995
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.38
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.62
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.62
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.62
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.62
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (Min),A,25.75
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (Max),A,25.88
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.13
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.06
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-162.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82742
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9789399999999999
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.81137
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.12
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.25
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95032
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9946299999999999
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9842799999999999
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.12
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.75
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.88
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (Min),A,37.5
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (Min),A,36.62
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (Max),A,36.75
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.88
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-162.44
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-157.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80987
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.70434
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.72787
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.63
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-29.81
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93069
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9754299999999999
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.61669
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.88
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.62
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.62
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.62
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (Max),A,36.38
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (Min),A,34.38
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (Max),A,34.38
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.69
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.37
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-161.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6469699999999999
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97934
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.83886
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9263600000000001
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94199
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8748799999999999
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.5
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (Max),A,30.25
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (Min),A,13.75
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (Max),A,13.75
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.69
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.94
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-159.81
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7409899999999999
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9785200000000001
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.68435
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.62
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.62
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.62
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.81
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.25
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78988
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9618200000000001
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.6792600000000001
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.88
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.88
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.88
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (Min),A,20.62
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (Max),A,20.62
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.63
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.5
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84152
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97757
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.04701
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.25
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.25
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.25
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.63
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.44
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-30.81
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79467
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94885
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.33913000000000004
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.88
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.38
451897,Southern Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.25
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (Min),A,20.5
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (Max),A,20.62
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (Min),A,15.12
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (Max),A,15.25
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-156.56
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99695
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97736
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7153
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.25
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.38
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.25
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.12
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.68
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80252
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9899600000000001
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89841
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.75
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.88
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.88
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.75
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.75
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.75
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (Min),A,28.12
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (Max),A,28.12
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (Min),A,42.25
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (Max),A,42.38
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T11:10:00.000+00:00,ambient,,Temperature,C,0.0
