Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.06
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-166.75
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8601700000000001
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98108
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7807
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.88
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.88
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.88
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9359999999999999
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9959399999999999
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9763799999999999
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,74.75
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,74.88
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.88
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.62
451897,Southern Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (Max),A,32.88
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (Min),A,63.25
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (Max),A,63.38
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (Max),A,30.38
451897,Southern Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
451897,Southern Road,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.81
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.13
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-149.25
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.45232
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97562
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.67398
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.19
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8832700000000001
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99326
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9547399999999999
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.88
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.88
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.75
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.88
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.75
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (Min),A,25.25
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (Max),A,27.25
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (Min),A,40.25
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (Max),A,40.5
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.75
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.5
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-125.38
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64117
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96646
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.26638
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.13
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-21.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9850200000000001
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9852299999999999
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7477699999999999
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,68.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.75
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.38
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.5
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (Max),A,69.62
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (Max),A,35.12
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.75
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.87
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.56
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64065
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9645100000000001
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.40218000000000004
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.5
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-32.56
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98074
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93017
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.49071000000000004
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.62
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.25
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (Max),A,56.75
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.75
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-164.25
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83386
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9747899999999999
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.69003
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98849
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98856
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8764299999999999
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,61.25
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,61.62
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.38
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.38
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.5
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.38
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (Min),A,63.12
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (Max),A,63.5
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (Min),A,30.38
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
451897,Southern Road,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.62
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.63
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-146.06
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66033
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9758899999999999
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.58032
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.25
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.25
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.25
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.81
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9502299999999999
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95673
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9665799999999999
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.62
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.75
451897,Southern Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.25
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-146.81
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99411
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9631
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.70062
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.62
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.62
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.25
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.38
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.25
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.37
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95868
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9412200000000001
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92361
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.25
