Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.12
451897,Southern Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (Min),A,10.5
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (Max),A,10.5
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.19
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.81
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-103.75
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71814
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95724
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.15467999999999998
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.37
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97604
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9382299999999999
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96378
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.88
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.12
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (Min),A,48.38
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (Max),A,48.5
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (Min),A,11.5
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (Max),A,11.5
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (Max),A,27.5
451897,Southern Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
451897,Southern Road,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.06
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.75
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-133.25
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73523
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9642
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.45156
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.5
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.44
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6942699999999999
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9415899999999999
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91101
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.62
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.75
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.75
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (Min),A,15.12
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (Max),A,15.25
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.56
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.25
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.19
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76358
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97488
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9287700000000001
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6452899999999999
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9418
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93668
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.88
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (Min),A,15.62
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (Max),A,15.62
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (Max),A,32.38
451897,Southern Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.75
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.44
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-108.56
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68161
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9490299999999999
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.23745
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9281299999999999
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9917600000000001
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9229999999999999
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.5
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.62
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.25
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.5
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.5
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.25
451897,Southern Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (Max),A,28.12
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (Min),A,45.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (Max),A,45.38
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.44
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99393
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92532
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.63143
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.12
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.12
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.12
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95386
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98013
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84829
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.75
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.62
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (Min),A,45.5
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (Max),A,45.88
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (Min),A,35.12
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (Max),A,35.25
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (Max),A,19.25
451897,Southern Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.88
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-54.13
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-141.25
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59426
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.15868
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.4341
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8460700000000001
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99149
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86087
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.88
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.88
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (Min),A,24.25
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (Max),A,24.38
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (Min),A,53.62
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (Max),A,53.62
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,15.75
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-88.87
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77685
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9257200000000001
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.01625
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
