Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.19
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82016
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9770200000000001
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88956
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.25
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.38
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.38
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (Min),A,20.88
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (Max),A,21.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.19
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-104.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99536
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.7376699999999999
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.16716
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.12
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.12
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.12
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95044
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96896
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98898
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.12
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,57.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,58.12
451897,Southern Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.62
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (Min),A,48.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (Max),A,48.12
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (Min),A,56.88
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (Max),A,58.12
451897,Southern Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
451897,Southern Road,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8559200000000001
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9263
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91186
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9824200000000001
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97403
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9089299999999999
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.25
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.12
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (Min),A,63.88
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (Max),A,64.12
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-90.75
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8076399999999999
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9435399999999999
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.01616
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97278
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97095
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89636
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.62
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.12
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.88
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (Min),A,51.25
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (Max),A,51.75
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-61.13
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9957600000000001
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9455899999999999
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.29930999999999996
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.62
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.62
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97278
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9786100000000001
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96909
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.88
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (Min),A,60.5
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (Max),A,60.5
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (Min),A,33.25
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (Max),A,33.38
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
451897,Southern Road,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.37
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85006
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.5021
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91174
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9649
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9831799999999999
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97336
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.62
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.75
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.62
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.62
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (Min),A,50.12
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (Max),A,50.25
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (Max),A,30.62
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (Min),A,45.75
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (Max),A,46.38
451897,Southern Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
451897,Southern Road,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,6.63
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-153.25
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8367899999999999
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.67276
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9492200000000001
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.44
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9831799999999999
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9349700000000001
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9891700000000001
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,63.62
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,64.12
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.75
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,52.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.25
451897,Southern Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.88
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
