Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (Min),A,65.38
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (Max),A,65.75
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (Min),A,64.75
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (Max),A,69.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
451897,Southern Road,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,11.19
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-155.87
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-57.94
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86044
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.5537
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.39860999999999996
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95688
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98285
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88659
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.75
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (Min),A,28.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,7.63
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-161.75
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-50.62
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89523
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.20372
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.51946
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9796100000000001
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9816600000000001
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9318200000000001
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,61.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,61.12
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.12
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (Min),A,63.5
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (Max),A,63.62
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,33.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.94
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81927
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.41283000000000003
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5957899999999999
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9698200000000001
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98413
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86972
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.62
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.75
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.62
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (Min),A,51.38
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (Max),A,51.38
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (Min),A,32.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (Max),A,32.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.63
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81726
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8827200000000001
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.67456
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.12
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9848
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97815
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9273399999999999
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,71.5
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,71.62
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.62
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (Min),A,73.12
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (Max),A,73.25
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (Max),A,26.88
451897,Southern Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.37
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.69
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6893600000000001
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85226
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79055
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.75
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9811700000000001
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9819899999999999
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92151
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.38
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.62
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.75
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (Min),A,63.75
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (Max),A,68.38
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.19
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8209200000000001
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8324600000000001
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84173
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96036
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97934
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9668899999999999
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.12
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.25
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.25
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (Min),A,45.88
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (Max),A,45.88
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (Min),A,31.88
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (Max),A,32.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (Min),A,37.62
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (Max),A,37.75
451897,Southern Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
451897,Southern Road,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.56
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.44
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61355
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71945
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9076799999999999
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
