Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.31
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.978
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95416
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8794200000000001
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.5
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.5
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (Max),A,53.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.06
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.18
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6049399999999999
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.50426
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9563
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97906
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9069799999999999
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84485
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.62
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.75
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.62
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.38
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (Min),A,54.88
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (Max),A,55.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
451897,Southern Road,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-44.56
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78628
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.48318
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9896799999999999
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.25
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.44
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9944200000000001
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9497700000000001
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.83316
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,114.62
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,114.75
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.75
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.25
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.25
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.25
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (Min),A,116.25
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (Max),A,116.38
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (Min),A,47.25
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (Max),A,47.5
451897,Southern Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
451897,Southern Road,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86639
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8502799999999999
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97552
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9707899999999999
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9026799999999999
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87582
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.88
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.88
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.25
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (Min),A,50.88
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (Max),A,50.88
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (Max),A,35.62
451897,Southern Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.94
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59197
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8720399999999999
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93301
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.38
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.25
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9863
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9486399999999999
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96878
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,67.62
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.88
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.88
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.5
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (Min),A,68.75
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (Max),A,69.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (Min),A,42.38
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (Max),A,42.38
451897,Southern Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
451897,Southern Road,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.62
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.87
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58782
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83709
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79776
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.19
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99039
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99475
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91507
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,80.5
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,80.62
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,64.75
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.75
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.75
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (Min),A,81.5
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (Max),A,81.62
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (Max),A,68.38
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.38
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58712
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90497
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9779399999999999
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8978
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9308799999999999
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8896799999999999
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.38
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.12
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (Min),A,26.62
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (Max),A,26.88
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (Min),A,39.75
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (Max),A,40.12
