Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
451897,Southern Road,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.44
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56594
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93845
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94675
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.25
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9616399999999999
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9455899999999999
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88986
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (Min),A,41.75
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (Min),A,30.5
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.25
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68435
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9566
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83886
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9284399999999999
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9845
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90079
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (Min),A,33.12
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (Max),A,33.25
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.25
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82437
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9496100000000001
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8372200000000001
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.69
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9582799999999999
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9577899999999999
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90838
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.5
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.75
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.87
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83142
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9505600000000001
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78445
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96524
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95721
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8770399999999999
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (Min),A,41.75
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (Max),A,42.12
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.25
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.69
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56439
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94275
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82034
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9548
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94839
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91717
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.12
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (Min),A,41.5
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.75
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84131
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94745
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84399
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9723799999999999
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96411
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91351
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.88
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.25
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.12
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.62
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.62
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (Min),A,48.75
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (Max),A,49.12
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.75
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.5
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48991999999999997
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95657
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90881
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.19
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99292
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90402
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91199
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,84.62
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,84.62
