Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.62
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (Min),A,85.75
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (Max),A,85.75
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.81
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.19
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69534
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95785
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8768
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96225
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94678
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8863200000000001
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.25
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.12
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.12
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.62
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (Max),A,36.88
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.38
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7693800000000001
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9492200000000001
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9821799999999999
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.25
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92148
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95337
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9087799999999999
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.75
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.12
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.25
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.25
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (Max),A,26.5
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
451897,Southern Road,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,10.25
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8692
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99335
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8063600000000001
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.12
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91684
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95337
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9249
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.5
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.62
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.38
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (Max),A,26.62
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (Min),A,33.62
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (Max),A,33.75
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.81
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88171
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99475
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8715799999999999
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.19
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97449
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95709
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95547
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.62
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.75
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.62
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (Min),A,48.25
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (Max),A,48.38
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (Min),A,35.25
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (Max),A,35.25
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (Min),A,32.75
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
451897,Southern Road,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.69
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7086100000000001
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96683
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89169
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92789
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95904
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9585899999999999
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.25
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.5
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.62
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (Max),A,24.12
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.06
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47433000000000003
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9630700000000001
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9779700000000001
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93289
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9680200000000001
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9386
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (Max),A,50.25
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (Min),A,42.38
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (Max),A,42.38
451897,Southern Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
451897,Southern Road,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.13
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.06
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65954
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9588899999999999
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9017299999999999
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
