Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9191
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9560200000000001
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94583
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.06
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.62
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58486
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9580700000000001
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90915
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9613299999999999
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95773
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9519
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.38
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (Min),A,39.75
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.44
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.56
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72915
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9637399999999999
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8367600000000001
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.935
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9555
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92795
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (Min),A,32.62
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (Max),A,32.75
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.31
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86749
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92676
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89465
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9268799999999999
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95886
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93637
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.12
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9097
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9353600000000001
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8742700000000001
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95526
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95691
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9492200000000001
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (Max),A,39.38
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.81
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.44
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66271
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9450700000000001
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8869
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9600200000000001
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9705799999999999
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9430799999999999
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.5
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.62
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (Min),A,40.88
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (Min),A,25.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (Max),A,31.38
451897,Southern Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.19
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.5
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48522
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95465
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8707600000000001
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9726600000000001
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94763
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9570299999999999
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.12
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.12
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
