Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (Min),A,48.25
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.56
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5346
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9440299999999999
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90765
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9359999999999999
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9555
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95514
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.25
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.25
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (Min),A,31.75
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (Min),A,33.62
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (Max),A,33.62
451897,Southern Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
451897,Southern Road,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.12
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60638
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9415600000000001
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9213899999999999
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92319
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91745
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9570299999999999
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.25
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.63
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.63
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71518
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96204
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91385
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9356399999999999
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95044
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95734
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.25
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
451897,Southern Road,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.88
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.12
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74734
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96805
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87659
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9511700000000001
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9877
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94586
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.38
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.62
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.75
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.75
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (Min),A,40.12
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (Max),A,40.25
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (Max),A,47.62
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.12
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74755
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9633200000000001
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89807
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9294399999999999
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9618200000000001
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94491
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (Min),A,32.38
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (Max),A,32.38
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (Min),A,25.75
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.25
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.56
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6461399999999999
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9588899999999999
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84265
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96234
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93042
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9424399999999999
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (Min),A,42.88
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (Max),A,43.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (Max),A,30.62
451897,Southern Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.12
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.69
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5201600000000001
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9503799999999999
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9108299999999999
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
