Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9654799999999999
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95554
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9470799999999999
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.88
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.12
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (Min),A,44.25
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.44
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5280100000000001
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95547
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9143399999999999
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9516
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94891
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9516899999999999
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.5
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.94
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74533
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95596
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8659
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94678
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95709
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9520299999999999
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.62
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (Min),A,37.5
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (Max),A,31.75
451897,Southern Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8458200000000001
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9686899999999999
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7864
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9446399999999999
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95373
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95486
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.62
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.88
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.75
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (Min),A,30.25
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
451897,Southern Road,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,7.81
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.5
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9035
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9606600000000001
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83505
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96954
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9640799999999999
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9543799999999999
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.5
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.25
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (Min),A,49.62
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (Max),A,50.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (Max),A,33.62
451897,Southern Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
451897,Southern Road,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.69
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8762200000000001
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9362799999999999
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81634
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95447
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96219
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9558399999999999
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.5
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (Max),A,41.62
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (Min),A,27.62
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.56
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86606
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9467200000000001
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86065
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94781
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96359
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9536100000000001
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.75
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.88
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
