Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.25
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82409
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97101
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88992
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94525
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9933799999999999
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95541
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.75
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.88
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.88
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (Min),A,42.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (Max),A,42.12
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (Min),A,50.75
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (Max),A,50.88
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-07T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.44
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.19
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77786
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93735
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92813
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92563
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96161
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99255
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.38
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.88
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,57.38
451897,Southern Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.12
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (Min),A,69.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (Max),A,69.5
451897,Southern Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
451897,Southern Road,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.87
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.07
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61541
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93677
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91724
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.19
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90359
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95615
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95795
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (Max),A,36.5
451897,Southern Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
451897,Southern Road,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.88
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.18
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69802
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99484
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89474
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.81
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89038
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96472
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92358
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.38
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (Min),A,34.38
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (Max),A,34.62
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8031
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93628
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87329
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8965700000000001
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94009
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94421
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (Max),A,34.38
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81515
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9426
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8889100000000001
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92364
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94192
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93298
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (Max),A,35.5
451897,Southern Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8467100000000001
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93289
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88428
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.87
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94922
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94516
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95489
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
