Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.12
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.12
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (Min),A,39.75
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8263799999999999
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91287
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91504
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91476
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94211
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95908
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (Min),A,37.12
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
451897,Southern Road,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,6.19
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8880899999999999
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93262
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86935
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94006
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94968
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94968
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.38
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.5
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (Max),A,44.12
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (Min),A,36.62
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (Max),A,36.62
451897,Southern Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
451897,Southern Road,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6734600000000001
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9361
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96167
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.44
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95343
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94449
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96838
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.88
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.12
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.88
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (Min),A,47.75
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (Max),A,48.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (Min),A,54.25
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (Max),A,54.38
451897,Southern Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
451897,Southern Road,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.37
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66799
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93082
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9581
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9418
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95135
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93994
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.25
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (Min),A,44.12
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (Max),A,44.25
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (Max),A,25.5
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (Min),A,45.25
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (Max),A,45.38
451897,Southern Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
451897,Southern Road,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.69
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77667
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95148
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96747
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.62
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.25
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95004
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95062
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97928
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.75
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.88
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.5
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.62
451897,Southern Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.62
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (Min),A,47.25
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (Max),A,47.38
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (Min),A,66.12
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (Max),A,66.25
451897,Southern Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
451897,Southern Road,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.31
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88931
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96536
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9628
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.75
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93463
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98181
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95346
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.5
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.38
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.62
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.75
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.75
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (Max),A,44.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (Min),A,40.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (Max),A,40.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (Min),A,48.88
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (Max),A,51.25
451897,Southern Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
451897,Southern Road,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89181
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96915
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94299
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
