Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94098
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98279
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97595
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.12
451897,Southern Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (Max),A,50.25
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (Min),A,38.75
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (Max),A,38.75
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (Min),A,53.62
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (Max),A,53.75
451897,Southern Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
451897,Southern Road,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.12
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88534
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90335
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96686
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9447
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96481
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98682
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.12
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.12
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,50.75
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,50.88
451897,Southern Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.75
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (Min),A,45.75
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (Max),A,45.88
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (Min),A,26.88
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (Max),A,26.88
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (Min),A,72.75
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (Max),A,72.88
451897,Southern Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
451897,Southern Road,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.31
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92062
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97967
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94888
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96841
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97476
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.62
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (Min),A,51.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (Max),A,52.62
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (Max),A,30.88
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (Min),A,61.88
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (Max),A,62.12
451897,Southern Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.38
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82721
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92972
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9003
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95029
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95581
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95633
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.62
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.62
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (Max),A,51.62
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (Min),A,43.75
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (Max),A,43.75
451897,Southern Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
451897,Southern Road,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.19
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93997
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92935
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96103
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.75
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.19
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98379
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95697
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95843
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,79.88
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,80.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.75
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.88
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.5
451897,Southern Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (Min),A,84.5
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (Max),A,84.62
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (Min),A,54.12
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (Max),A,54.12
451897,Southern Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
451897,Southern Road,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.69
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8852200000000001
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92563
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90231
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.56
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94482
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96011
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96121
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.38
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.38
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.38
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (Min),A,49.38
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (Max),A,49.88
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (Min),A,31.25
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (Min),A,45.5
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (Max),A,45.75
451897,Southern Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
451897,Southern Road,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90954
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94226
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97278
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93494
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97784
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96124
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.88
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.38
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.38
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
