Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (Min),A,48.5
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (Max),A,48.62
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (Min),A,37.62
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (Max),A,37.75
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (Min),A,55.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (Max),A,55.25
451897,Southern Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
451897,Southern Road,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.94
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8885200000000001
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95694
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99326
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,48.12
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,48.25
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.12
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.935
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98035
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94269
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.12
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.25
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.12
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (Min),A,42.25
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (Min),A,39.62
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (Max),A,39.75
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (Min),A,70.62
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (Max),A,70.62
451897,Southern Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
451897,Southern Road,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93457
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95468
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9682
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95831
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97232
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94293
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.62
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.88
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.75
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (Min),A,49.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (Max),A,49.38
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (Max),A,35.62
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (Min),A,44.12
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (Max),A,44.12
451897,Southern Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
451897,Southern Road,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.62
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85183
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86841
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99286
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,45.62
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,45.75
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.75
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93335
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97525
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97144
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.62
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.62
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.25
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (Min),A,41.38
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (Max),A,41.5
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (Max),A,36.25
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (Min),A,76.88
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (Max),A,77.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
451897,Southern Road,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.69
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7661399999999999
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91608
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92074
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.87
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92596
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9563
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92035
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.12
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.38
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.25
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (Max),A,42.12
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (Max),A,29.38
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.19
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80725
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90127
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8931899999999999
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.37
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93716
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93451
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90323
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.88
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.75
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (Min),A,43.5
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (Max),A,43.62
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.69
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83883
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8965700000000001
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94946
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.31
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98199
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94089
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96536
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,73.38
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,73.5
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (Min),A,75.75
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (Max),A,76.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (Max),A,28.38
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (Min),A,44.25
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (Max),A,44.38
451897,Southern Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
451897,Southern Road,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.19
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75653
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8497899999999999
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94034
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.37
