Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96939
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95105
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94079
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.88
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.88
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.88
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (Min),A,60.12
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (Max),A,60.25
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.06
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8403
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8737799999999999
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91897
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97476
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96429
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96994
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,70.88
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,71.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.88
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (Min),A,73.25
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (Max),A,73.38
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (Max),A,25.5
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (Min),A,44.62
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (Max),A,44.75
451897,Southern Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
451897,Southern Road,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.5
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91962
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98697
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88855
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96509
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96423
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96652
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.62
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.75
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.62
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (Min),A,62.88
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (Max),A,62.88
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (Min),A,36.75
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (Max),A,37.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (Min),A,40.38
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (Max),A,40.5
451897,Southern Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
451897,Southern Road,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91638
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82611
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92206
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94928
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96109
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9689
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.12
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.75
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (Min),A,48.5
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (Max),A,48.62
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (Min),A,45.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (Max),A,45.25
451897,Southern Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
451897,Southern Road,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.69
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8656299999999999
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78289
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87341
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.94
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96973
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96048
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96139
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.5
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.62
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.38
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (Min),A,64.88
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (Max),A,65.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (Min),A,32.75
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (Max),A,32.88
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (Min),A,41.25
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (Max),A,41.38
451897,Southern Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
451897,Southern Road,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.44
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7165199999999999
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72335
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97601
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.31
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95703
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96802
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93133
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.62
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.75
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.62
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.5
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.38
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (Min),A,53.5
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (Max),A,53.75
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (Min),A,42.62
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (Max),A,42.75
451897,Southern Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
451897,Southern Road,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.87
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68933
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98032
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96405
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.63
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98065
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95004
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94015
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,72.62
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,72.75
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.75
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (Min),A,74.62
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (Max),A,74.75
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (Min),A,34.38
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (Max),A,34.75
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (Min),A,43.38
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (Max),A,43.5
451897,Southern Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
451897,Southern Road,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T18:40:00.000+00:00,ambient,,Temperature,C,0.0
