Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.94
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.94
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7550899999999999
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72714
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9523
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9704
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99362
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98825
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.88
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,61.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.88
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.62
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.75
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.62
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,47.88
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,50.25
451897,Southern Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.62
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (Min),A,63.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (Max),A,63.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (Min),A,51.25
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (Max),A,52.12
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (Min),A,60.88
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (Max),A,71.12
451897,Southern Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
451897,Southern Road,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,25.44
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8802200000000001
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.15865
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95001
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97931
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95767
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98932
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,74.38
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,74.5
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.38
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,52.5
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,52.75
451897,Southern Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.62
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (Min),A,76.88
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (Max),A,77.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (Min),A,68.12
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (Max),A,68.38
451897,Southern Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
451897,Southern Road,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,24.56
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99902
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.25682
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98859
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,26.75
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,26.75
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.75
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96893
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97412
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99057
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.62
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.62
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.62
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,57.38
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,59.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.62
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (Min),A,86.88
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (Max),A,87.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (Min),A,90.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (Max),A,91.62
451897,Southern Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
451897,Southern Road,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98907
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96548
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96603
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.25
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.38
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.38
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.12
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.12
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.12
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97211
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97165
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9798
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.88
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,61.25
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.38
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.88
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.12
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.38
451897,Southern Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.25
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (Min),A,66.12
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (Max),A,69.5
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (Min),A,40.75
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (Max),A,41.25
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (Min),A,58.12
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (Max),A,58.38
451897,Southern Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
451897,Southern Road,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-151.69
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99164
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.76864
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9808
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.25
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.25
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.25
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.25
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93884
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97269
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97162
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.75
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.88
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (Min),A,52.62
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (Max),A,52.75
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (Min),A,55.88
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (Max),A,56.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
451897,Southern Road,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-166.75
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8941899999999999
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.87549
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99182
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,46.88
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,50.25
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.63
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9855
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95352
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86535
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,77.12
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,77.25
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.25
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (Min),A,79.88
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (Max),A,80.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (Max),A,13.75
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (Min),A,61.88
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (Max),A,65.25
451897,Southern Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
451897,Southern Road,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-161.5
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9939
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.84411
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96753
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.978
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99026
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96143
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,68.5
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,68.75
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.62
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.62
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.62
