Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.62
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.62
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (Min),A,80.38
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (Max),A,80.62
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (Min),A,51.12
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (Max),A,51.25
451897,Southern Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
451897,Southern Road,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-169.75
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.31
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98917
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.76693
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7948
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.38
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.38
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.38
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96887
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9787
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90109
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.88
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.88
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (Min),A,65.12
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (Max),A,28.88
451897,Southern Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
451897,Southern Road,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-166.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.81
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9917
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.78894
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78671
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,9.25
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,9.38
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.25
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96353
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97745
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94437
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.5
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.25
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.88
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.88
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (Min),A,64.25
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (Max),A,64.5
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (Max),A,37.88
451897,Southern Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
451897,Southern Road,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99872
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96744
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.931
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,20.75
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,20.88
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.75
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94464
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96786
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94977
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.75
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.88
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (Min),A,62.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (Max),A,62.12
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (Min),A,27.38
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (Min),A,40.62
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (Max),A,40.75
451897,Southern Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
451897,Southern Road,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-170.94
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9985
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8818299999999999
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96185
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,20.75
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,20.75
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.75
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95227
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99249
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96835
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.38
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.5
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.38
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.62
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.62
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.62
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (Min),A,67.62
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (Max),A,67.75
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (Min),A,41.5
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (Max),A,41.62
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (Min),A,50.75
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (Max),A,50.88
451897,Southern Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
451897,Southern Road,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.87
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99445
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.87323
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99002
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8931
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99734
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95441
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,64.25
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.38
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.25
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (Min),A,38.5
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (Min),A,60.25
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (Max),A,60.38
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (Min),A,44.5
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (Max),A,48.75
451897,Southern Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
451897,Southern Road,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.25
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.25
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82947
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8124399999999999
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98904
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7919
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98386
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97763
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.62
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.75
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.12
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.38
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.62
451897,Southern Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (Min),A,23.12
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (Max),A,24.25
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (Min),A,27.62
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (Max),A,27.75
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (Min),A,59.25
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (Max),A,65.62
451897,Southern Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
451897,Southern Road,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-08T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.94
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.37
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82852
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8287
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9733
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
